Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98141
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98743
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,N Current (Min),A,23.5
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,N Current (Max),A,55.75
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,N Current (RMS),A,39.12
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,76.12
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,99.75
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,84.62
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,27.38
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,64.75
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,41.5
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,54.12
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,82.62
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,67.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93323
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94772
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9758
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (Max),A,12.38
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,7.88
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.62
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.31
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14849
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8966700000000001
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70306
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (Min),A,41.88
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (Max),A,132.25
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,49.12
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,132.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92139
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96423
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (Max),A,109.38
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,81.75
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,119.38
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.38
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,102.12
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,148.5
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,117.25
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9465
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95666
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Min),A,53.38
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Max),A,81.62
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,69.12
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,90.62
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,103.38
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.38
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88876
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90036
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Min),A,128.62
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.38
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,133.88
931108,Humber Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,109.25
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.05
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.75
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.27
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.52
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.53
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,N Current (Min),A,112.38
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,N Current (Max),A,176.25
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,151.62
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Min),A,163.88
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Max),A,199.75
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,177.5
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Min),A,219.5
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Max),A,348.38
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,246.38
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Min),A,311.12
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Max),A,369.0
931108,Humber Road,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,338.75
931108,Humber Road,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 23:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97897
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,N Current (Min),A,29.25
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,N Current (Max),A,68.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,N Current (RMS),A,43.88
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,87.5
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,102.62
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,92.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,31.5
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,67.12
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.38
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,59.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,147.38
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,71.38
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92502
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9433
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97229
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (Min),A,6.25
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (Max),A,12.38
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.31
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.94
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08659
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88016
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7166100000000001
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (Min),A,34.75
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (Max),A,104.25
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,46.75
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,104.25
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9198
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96796
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (Min),A,42.88
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (Max),A,106.5
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,75.38
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.62
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,84.88
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.62
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,101.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,96.88
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,139.38
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,118.75
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94275
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95157
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Min),A,56.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Max),A,83.5
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,70.75
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,93.5
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,106.38
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.5
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88025
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94113
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Min),A,121.62
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Max),A,107.25
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,109.75
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,127.75
931108,Humber Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,114.25
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.09
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.45
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.12
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.36
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.61
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.02
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,N Current (Min),A,112.0
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,N Current (Max),A,220.25
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,147.62
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Min),A,176.25
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Max),A,217.88
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,186.75
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Min),A,231.38
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Max),A,301.88
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,262.5
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Min),A,328.62
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Max),A,403.62
931108,Humber Road,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,351.5
931108,Humber Road,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 23:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97458
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98938
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,N Current (Min),A,32.12
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,N Current (Max),A,76.12
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,N Current (RMS),A,50.62
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,87.88
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,109.88
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,97.25
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,27.5
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,68.38
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.62
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,54.25
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,154.38
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,74.88
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91177
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91852
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97253
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (Max),A,15.38
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.12
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.69
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06542
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8827200000000001
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73651
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (Min),A,34.12
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (Max),A,119.25
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,55.12
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,119.25
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92996
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97888
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (Min),A,43.25
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (Max),A,79.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,53.25
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,104.62
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,104.75
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,96.25
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,112.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.88
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94449
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96225
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Min),A,60.38
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Max),A,79.62
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,70.12
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,96.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.75
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89425
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91965
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Min),A,130.75
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Max),A,118.62
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,122.0
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,136.38
931108,Humber Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,125.5
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.25
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.11
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.14
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.2
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.66
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.69
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,N Current (Min),A,110.88
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,N Current (Max),A,205.75
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,138.75
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Min),A,174.0
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Max),A,230.62
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,197.5
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Min),A,240.62
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Max),A,326.25
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,282.62
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Min),A,318.12
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Max),A,427.25
931108,Humber Road,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,354.5
931108,Humber Road,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 23:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
