Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97986
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,N Current (Min),A,25.75
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,N Current (Max),A,62.62
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,N Current (RMS),A,41.62
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,82.62
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,126.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,93.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,33.75
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,93.62
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,51.5
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,58.5
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,99.5
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,71.75
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94162
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.901
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.06
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06538
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89371
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7182
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Min),A,42.88
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Max),A,131.88
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,57.62
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,131.38
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.62
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92914
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98068
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Min),A,33.88
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Max),A,79.12
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,55.12
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,70.62
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,114.5
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.12
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,144.5
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.88
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,95.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,118.25
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.5
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95077
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97443
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Min),A,49.88
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Max),A,89.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,73.38
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,95.12
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,115.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.5
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96051
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8886700000000001
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99179
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Min),A,121.88
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Max),A,110.25
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,111.0
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,132.5
931108,Humber Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,119.25
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.42
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.53
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.02
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.8
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.05
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.14
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,103.38
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,160.0
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,127.5
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,189.5
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,276.0
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,220.88
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,246.5
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,362.5
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,298.38
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,334.5
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,378.75
931108,Humber Road,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,352.88
931108,Humber Road,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98682
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,N Current (Max),A,59.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,N Current (RMS),A,31.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,77.5
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,102.88
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,85.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,84.75
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.62
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,61.12
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,148.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,72.38
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.62
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.944
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89697
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97201
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (Max),A,12.75
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.81
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12525999999999998
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89761
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66503
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Min),A,47.38
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Max),A,120.88
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,63.38
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,120.62
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.25
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.94
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93997
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98025
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99112
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Min),A,26.75
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Max),A,82.75
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,62.25
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.38
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,118.88
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.62
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,134.88
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,98.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,124.62
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,107.5
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95209
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95538
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Min),A,56.75
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Max),A,78.5
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,67.75
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,95.75
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,108.12
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.88
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.12
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98563
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88589
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Min),A,128.38
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Max),A,106.5
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,112.62
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,136.25
931108,Humber Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,117.75
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.34
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.38
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.36
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.28
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.83
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.89
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,100.12
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,164.5
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,131.62
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,182.38
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,253.12
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,215.38
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,258.0
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,360.5
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,299.12
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,338.38
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,421.75
931108,Humber Road,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,351.75
931108,Humber Road,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.19
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97632
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,N Current (Max),A,76.12
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,N Current (RMS),A,37.88
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,76.12
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,91.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,80.25
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,33.88
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,68.5
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,43.88
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,61.25
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,142.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,77.62
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95444
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89441
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97687
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (Max),A,15.88
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.38
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15416
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89343
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76013
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Min),A,51.62
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Max),A,161.75
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,70.5
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,161.25
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.94
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94919
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97769
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Min),A,26.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Max),A,98.88
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,55.88
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.75
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,91.62
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.38
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,127.5
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.12
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,96.75
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,133.88
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,107.12
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9245
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96002
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Min),A,65.5
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Max),A,83.25
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,74.12
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,97.62
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,111.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,101.38
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98468
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87729
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Min),A,122.12
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Max),A,109.0
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,116.12
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,129.62
931108,Humber Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,118.75
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,240.28
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.42
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,240.3
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.8
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,239.75
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.72
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,112.25
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,200.5
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,140.12
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Min),A,175.0
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Max),A,228.38
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,199.12
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Min),A,251.62
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Max),A,386.62
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,298.12
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Min),A,331.88
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Max),A,417.75
931108,Humber Road,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,358.0
931108,Humber Road,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 23:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9758
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98886
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
