Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,N Current (Max),A,69.38
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,N Current (RMS),A,39.38
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,73.5
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,96.5
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,81.5
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,73.62
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,46.25
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,61.38
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,122.38
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,84.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94684
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93005
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96527
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (Max),A,14.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,7.88
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.5
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.217
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91577
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74893
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Min),A,57.5
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Max),A,72.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,64.12
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.37
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95621
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96057
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Min),A,44.75
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Max),A,101.12
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,75.38
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,65.75
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,96.5
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.75
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,85.5
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,105.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,137.25
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,116.12
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91342
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97314
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Min),A,60.88
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Max),A,92.62
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,79.38
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,100.88
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,115.88
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,105.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97604
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92169
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Min),A,133.38
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Max),A,114.25
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,118.5
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,137.88
931108,Humber Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,123.5
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.53
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.55
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,241.61
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.56
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.03
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.0
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,120.62
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,213.62
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,161.5
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,179.88
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,233.88
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,200.75
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,245.88
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,317.25
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,279.0
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,349.5
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,427.12
931108,Humber Road,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,380.0
931108,Humber Road,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98401
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98795
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,N Current (Min),A,21.38
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,N Current (Max),A,75.25
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,N Current (RMS),A,33.5
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,77.12
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,91.62
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,83.25
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,47.25
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,93.25
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.25
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,68.5
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,160.88
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,88.62
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97125
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93451
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (Max),A,12.88
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,9.62
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.93
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.19
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2546
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93701
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7966300000000001
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Min),A,64.38
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Max),A,203.25
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,80.12
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,202.38
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.88
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94543
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96927
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Min),A,28.5
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Max),A,99.88
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,70.5
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,102.12
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.88
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,141.25
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,102.38
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,132.25
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,114.62
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92959
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95059
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Min),A,51.88
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Max),A,97.38
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,76.38
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,101.38
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,118.62
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.75
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94278
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.952
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98843
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Min),A,133.12
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Max),A,117.0
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,115.75
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,142.38
931108,Humber Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,125.0
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.27
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.14
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.81
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.47
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.34
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,114.25
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,217.75
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,153.75
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,181.0
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,252.0
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,208.25
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,289.75
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,426.12
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,316.12
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,344.38
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,456.38
931108,Humber Road,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,378.62
931108,Humber Road,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97729
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98764
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,N Current (Min),A,21.12
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,N Current (Max),A,83.12
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,N Current (RMS),A,46.5
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,77.25
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,111.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,95.75
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,72.75
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,47.75
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,69.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,156.5
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,91.88
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9678
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8997200000000001
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9707
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (Max),A,16.25
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.68
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.31
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22771
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96722
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77917
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Min),A,101.5
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Max),A,191.5
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,121.12
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,101.5
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,190.88
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,120.88
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94907
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96728
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Min),A,25.88
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Max),A,95.38
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,72.12
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,64.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,99.88
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.25
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,121.88
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,110.38
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,138.62
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,118.75
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96963
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97375
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Min),A,49.12
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Max),A,85.5
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,65.5
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.25
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,101.25
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,120.5
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,105.5
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.75
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9834
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92187
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98791
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Min),A,140.38
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Max),A,114.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.88
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,116.12
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,149.0
931108,Humber Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,126.0
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.2
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.02
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.92
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.48
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,242.19
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.39
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,102.62
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,229.88
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,139.62
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,202.88
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,298.12
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,251.88
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,322.0
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,436.38
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,349.75
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,355.25
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,481.5
931108,Humber Road,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,403.25
931108,Humber Road,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99643
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98447
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98721
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,N Current (Min),A,22.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,N Current (Max),A,62.38
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,N Current (RMS),A,38.88
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,78.88
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,115.25
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,94.25
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,33.0
