Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,84.38
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,75.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,116.25
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,91.12
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98099
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89755
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96243
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (Max),A,17.75
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.31
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.87
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23497
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93426
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79657
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Min),A,69.25
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Max),A,156.62
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,97.75
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,156.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94177
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97943
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99228
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Min),A,36.62
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Max),A,87.88
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,56.38
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,73.5
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,96.88
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.88
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,53.38
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,131.38
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.12
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,105.5
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,137.62
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,114.75
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91763
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99417
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Min),A,66.5
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Max),A,104.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,86.5
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,101.62
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,134.62
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,117.5
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.5
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90307
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93689
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Min),A,148.75
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Max),A,129.88
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,132.38
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,154.62
931108,Humber Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,138.5
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.08
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.91
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.31
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.8
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.2
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.3
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,131.5
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,211.12
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,164.62
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,201.62
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,249.38
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,224.5
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,303.25
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,447.5
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,364.62
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,390.0
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,440.0
931108,Humber Road,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,412.38
931108,Humber Road,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98309
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98791
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,N Current (Max),A,71.5
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,N Current (RMS),A,47.62
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,83.5
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,110.88
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,100.25
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,83.25
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,52.62
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,83.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,166.5
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,97.25
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94086
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90625
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96307
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (Max),A,19.25
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.75
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.38
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20751
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92428
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81814
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Min),A,72.5
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Max),A,175.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,92.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.5
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,174.5
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.88
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93436
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98068
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99203
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Min),A,32.5
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Max),A,95.12
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,60.62
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,69.38
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,131.12
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.75
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,67.25
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,151.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.38
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,105.75
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,132.5
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.62
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94745
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99417
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97122
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Min),A,56.88
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Max),A,115.62
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,86.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,102.38
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,152.12
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,118.12
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,71.62
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8579100000000001
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93655
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99002
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Min),A,140.38
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Max),A,128.5
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,124.5
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,148.62
931108,Humber Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,137.0
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.77
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.66
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.41
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.38
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.88
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.0
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,130.25
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,238.0
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,164.25
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,199.25
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,263.0
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,224.62
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,309.62
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,426.12
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,354.25
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,387.0
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,481.75
931108,Humber Road,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,412.25
931108,Humber Road,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97684
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,N Current (Min),A,23.88
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,N Current (Max),A,95.38
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,N Current (RMS),A,56.38
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,97.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,125.12
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,108.25
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,35.25
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,87.62
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,50.25
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,81.75
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,189.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,103.25
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9433
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92175
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95367
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (Max),A,18.5
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.44
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.87
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23033
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84515
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Min),A,71.75
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Max),A,173.75
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,85.12
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.62
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,173.38
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94897
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97971
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Min),A,32.62
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Max),A,65.25
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,47.75
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.38
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,90.75
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.75
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,71.38
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,104.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.62
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,99.25
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,114.38
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,106.38
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95621
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95453
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Min),A,83.75
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Max),A,147.38
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,102.88
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,122.25
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,177.5
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,134.25
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8377100000000001
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93603
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Min),A,137.38
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Max),A,124.62
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,129.12
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,145.12
931108,Humber Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,132.75
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.66
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.19
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.53
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.75
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.92
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.45
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,130.38
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,232.0
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,159.75
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,199.25
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,247.5
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,219.38
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,332.88
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,481.5
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,365.62
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,363.62
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,475.88
931108,Humber Road,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,396.25
931108,Humber Road,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98459
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9863
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,N Current (Min),A,21.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,N Current (Max),A,93.62
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,N Current (RMS),A,50.25
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,88.75
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,132.25
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,105.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,34.5
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,87.25
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,81.25
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,177.88
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,107.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
