Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94073
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9519
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93658
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (Max),A,26.25
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.93
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.62
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33266
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94128
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8404200000000001
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Min),A,59.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Max),A,147.62
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,77.5
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,147.38
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94723
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98489
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Min),A,53.25
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Max),A,114.88
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,76.75
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.75
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,95.12
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,69.25
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,104.25
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.25
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,113.25
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,181.62
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.5
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96176
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93744
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Min),A,75.62
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Max),A,128.75
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,99.5
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,106.5
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,154.62
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,130.5
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82196
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94675
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Min),A,167.12
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Max),A,133.5
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,122.5
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,175.12
931108,Humber Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,142.12
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.58
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.8
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.03
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.52
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.69
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.95
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,147.25
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,231.5
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,192.12
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,198.0
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,273.5
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,220.62
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,330.38
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,425.5
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,359.88
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,372.75
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,489.38
931108,Humber Road,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,432.12
931108,Humber Road,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98053
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98904
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,N Current (Min),A,37.62
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,N Current (Max),A,81.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,N Current (RMS),A,56.38
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,85.88
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,147.25
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,110.75
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,33.75
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,67.38
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,49.25
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,78.88
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,161.62
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,97.38
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9306
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91107
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9505
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (Max),A,12.62
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,8.88
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.93
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.06
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18495
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94287
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7994399999999999
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Min),A,64.38
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Max),A,144.38
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,84.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,144.38
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.88
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.81
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95373
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Min),A,47.25
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Max),A,110.88
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,87.12
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,78.25
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,112.12
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.5
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,62.38
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,101.75
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.25
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,112.12
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,172.5
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.75
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95178
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92804
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Min),A,73.88
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Max),A,104.12
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,87.5
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,104.88
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,133.25
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,116.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82605
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93237
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Min),A,133.5
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Max),A,114.12
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,107.75
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,142.38
931108,Humber Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,122.25
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.55
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.69
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.03
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.2
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.61
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.0
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,126.12
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,197.38
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,165.88
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,198.62
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,272.25
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,237.62
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,305.0
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,386.0
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,339.75
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,354.88
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,483.62
931108,Humber Road,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,413.12
931108,Humber Road,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97726
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98511
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,N Current (Min),A,32.62
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,N Current (Max),A,84.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,N Current (RMS),A,55.75
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,93.12
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,130.88
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,107.38
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,33.5
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,71.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,50.12
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,88.38
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,136.12
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,108.75
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94363
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88321
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95883
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (Max),A,15.62
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,9.75
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.87
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22463
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9321
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85275
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Min),A,76.88
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Max),A,153.88
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,96.25
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,76.88
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,153.62
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.12
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.87
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94574
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97394
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Min),A,59.75
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Max),A,122.75
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,80.38
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,80.88
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,146.62
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.62
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,93.25
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.25
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,111.25
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,139.12
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,120.25
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95599
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94546
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Min),A,73.75
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Max),A,114.25
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,93.62
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,107.38
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,144.88
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,124.88
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87845
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91159
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98706
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Min),A,131.62
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Max),A,116.88
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,114.75
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,139.25
931108,Humber Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,124.5
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.7
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.92
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.95
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.64
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.84
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.2
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,127.38
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,207.75
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,158.62
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,214.38
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,323.62
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,241.62
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,307.12
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,402.25
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,346.12
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,374.0
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,442.5
931108,Humber Road,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,405.25
931108,Humber Road,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.31
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97549
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,N Current (Min),A,42.25
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,N Current (Max),A,107.38
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,N Current (RMS),A,72.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,96.88
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,133.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,114.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,34.12
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,84.38
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,53.88
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,82.25
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,179.75
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,124.62
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
