Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93143
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87829
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96207
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (Max),A,15.38
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.37
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17504
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91156
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87164
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Min),A,70.88
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Max),A,194.88
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,103.5
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,194.38
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.38
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96298
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97687
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99112
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Min),A,50.62
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Max),A,102.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,70.88
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.38
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,145.25
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.62
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,55.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,103.62
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.38
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,110.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,141.88
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.62
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9881
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94513
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Min),A,54.62
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Max),A,100.5
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,74.62
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.62
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,110.75
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,141.88
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,117.62
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.5
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91299
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93985
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Min),A,145.5
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Max),A,123.75
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,115.0
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,154.25
931108,Humber Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,132.38
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.5
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.53
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.5
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.08
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.98
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,114.12
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,222.88
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,160.12
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,203.38
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,332.75
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,260.75
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,320.25
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,442.75
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,356.62
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,360.88
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,504.25
931108,Humber Road,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,430.75
931108,Humber Road,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9779
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,N Current (Min),A,33.88
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,N Current (Max),A,148.25
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,N Current (RMS),A,79.12
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,83.25
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,130.38
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,103.38
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,40.12
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,85.88
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,100.75
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,227.62
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,152.75
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.06
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92029
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86239
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96179
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (Max),A,14.25
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,9.62
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.69
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.81
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29989
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90426
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86813
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Min),A,80.88
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Max),A,175.38
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,100.12
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,82.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,175.25
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.25
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.81
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96036
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97864
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Min),A,48.5
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Max),A,98.25
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,68.38
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.88
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,126.25
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.88
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,60.75
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,95.88
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.38
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,109.38
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,143.5
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,120.62
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98096
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99127
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95248
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Min),A,50.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Max),A,84.5
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,66.62
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.62
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,104.75
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,122.12
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,110.25
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,71.25
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90698
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92929
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Min),A,145.88
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Max),A,121.25
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,111.62
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,153.75
931108,Humber Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.5
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.81
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.3
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.33
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.61
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.11
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.62
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,144.0
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,253.88
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,189.88
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,211.75
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,308.62
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,247.12
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,312.0
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,428.5
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,353.62
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,401.88
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,523.25
931108,Humber Road,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,466.12
931108,Humber Road,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99792
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98444
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99188
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,N Current (Min),A,32.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,N Current (Max),A,113.62
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,N Current (RMS),A,73.5
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,83.5
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,178.62
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,133.38
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,76.62
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,54.38
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,95.62
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,170.5
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,118.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.75
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94611
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8678600000000001
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96176
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (Max),A,15.75
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,9.75
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.37
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08098
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90912
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8730100000000001
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Min),A,85.38
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Max),A,164.5
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,103.25
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,85.12
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,164.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.25
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.94
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96548
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.978
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Min),A,31.88
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Max),A,90.38
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,68.38
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,71.25
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,106.88
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.75
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,144.12
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.38
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,112.38
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,145.25
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,121.12
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97296
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Min),A,64.25
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Max),A,95.88
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,79.12
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,105.38
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,130.5
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,115.38
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.25
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93722
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95404
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99112
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Min),A,162.75
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Max),A,128.25
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,124.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,169.0
931108,Humber Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,137.25
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.36
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.53
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.52
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.95
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.7
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,114.38
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,231.38
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,160.5
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,214.12
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,326.88
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,268.62
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,324.0
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,418.38
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,353.38
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,397.25
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,495.25
931108,Humber Road,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,437.5
931108,Humber Road,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98407
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,N Current (Min),A,33.75
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,N Current (RMS),A,61.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,90.5
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,125.12
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,107.75
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,35.12
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,75.5
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,90.12
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,144.25
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,108.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.31
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95999
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.888
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96381
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (Min),A,8.62
