Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (Max),A,12.25
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.94
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.19
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13616
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90506
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83944
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Min),A,83.88
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Max),A,168.62
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,108.88
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,84.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,168.5
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.75
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.69
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96384
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97461
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98959
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Max),A,92.38
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,71.12
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,74.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,118.5
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.38
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,151.12
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.75
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,107.75
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,154.12
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,121.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98352
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99399
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Min),A,54.62
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Max),A,99.5
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,75.62
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,64.88
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,110.62
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,139.38
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,120.88
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,83.75
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94086
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96347
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Min),A,180.88
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Max),A,141.38
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,121.5
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,188.75
931108,Humber Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,151.25
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.62
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.7
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.91
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.78
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.03
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.23
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,131.25
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,214.25
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,166.0
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,234.25
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,308.38
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,265.5
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,301.88
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,437.25
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,363.75
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,409.25
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,510.5
931108,Humber Road,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,449.38
931108,Humber Road,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99738
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98541
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,N Current (Min),A,31.88
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,N Current (Max),A,113.75
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,N Current (RMS),A,73.38
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,106.38
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,178.38
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,136.75
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,35.12
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,92.38
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,80.88
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,152.75
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,104.12
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95923
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92566
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96732
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (Max),A,15.12
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.19
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.69
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.81
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.034230000000000003
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9144
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8300799999999999
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Min),A,82.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Max),A,176.88
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,108.12
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,176.88
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95367
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98071
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Min),A,34.38
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Max),A,106.75
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,74.38
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,82.25
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,112.25
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.75
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,64.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,151.75
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.12
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,115.75
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,167.88
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,129.5
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96872
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96909
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Min),A,81.38
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Max),A,105.88
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,91.38
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,123.88
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,145.38
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,132.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,76.5
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96799
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.922
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Min),A,173.5
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Max),A,135.5
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,125.5
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,185.0
931108,Humber Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,146.12
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.33
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.02
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.75
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.52
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.89
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.42
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,69.0
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,116.75
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,222.88
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,153.12
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,251.38
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,335.75
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,285.88
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,351.12
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,460.5
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,384.62
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,399.25
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,530.5
931108,Humber Road,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,449.75
931108,Humber Road,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99786
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9794
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,N Current (Min),A,65.12
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,N Current (Max),A,128.38
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,N Current (RMS),A,98.25
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,108.5
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,187.5
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,153.38
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,41.25
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,82.5
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,128.75
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,194.38
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,155.75
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9346
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90607
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97406
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (Max),A,16.38
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-84.25
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.56
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17623
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93845
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91473
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Min),A,78.12
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Max),A,188.62
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,104.5
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.25
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,188.25
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.5
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95273
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98114
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Min),A,30.38
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Max),A,86.38
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,72.25
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,91.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,125.62
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,106.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,71.62
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,147.5
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.38
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,116.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,150.5
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,128.38
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95956
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97491
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Min),A,74.88
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Max),A,123.25
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,104.75
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,130.5
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,168.38
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,144.5
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,101.12
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.88
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86218
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93774
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Min),A,157.38
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Max),A,133.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,115.0
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,165.38
931108,Humber Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,141.5
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.17
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.95
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.19
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.59
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.42
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.22
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,73.0
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,122.0
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,115.62
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,242.5
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,188.5
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,268.75
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,333.0
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,300.25
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,357.0
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,470.12
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,399.25
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,427.0
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,572.12
931108,Humber Road,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,505.5
931108,Humber Road,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.94
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96835
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99243
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,N Current (Min),A,40.88
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,N Current (Max),A,96.38
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,N Current (RMS),A,65.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,87.88
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,138.62
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,110.62
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,97.62
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.75
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,76.5
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,184.75
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,119.25
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92456
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91128
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96219
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (Max),A,30.38
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
