Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.44
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23854
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93954
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8558899999999999
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Min),A,91.12
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Max),A,194.25
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,122.62
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.38
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,193.62
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,122.5
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94894
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98041
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99463
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Min),A,49.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,82.88
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,93.62
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,154.38
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,112.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,67.12
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,141.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.12
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,119.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,156.62
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,134.12
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95288
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Min),A,70.75
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Max),A,109.38
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,89.75
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,115.5
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,141.5
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,125.62
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,100.38
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84198
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96112
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Min),A,166.75
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Max),A,138.5
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,125.5
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,178.75
931108,Humber Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,148.38
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.78
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.91
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.41
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.0
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.3
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,132.25
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,260.62
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,187.75
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,225.5
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,298.25
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,260.75
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,348.62
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,485.88
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,400.62
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,418.75
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,605.12
931108,Humber Road,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,478.38
931108,Humber Road,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.81
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9679
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99173
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,N Current (Min),A,43.88
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,N Current (Max),A,111.75
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,N Current (RMS),A,77.38
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,115.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,186.88
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,140.25
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,90.5
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.5
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,83.62
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,163.5
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,96.12
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94073
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92761
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96573
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (Max),A,21.75
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.44
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.62
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00813
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92139
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82486
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Min),A,71.62
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Max),A,220.12
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,116.38
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,219.62
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.12
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93802
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98004
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Min),A,47.88
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Max),A,109.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,93.5
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,122.75
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,107.88
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,62.12
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,118.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.38
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,114.5
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,161.38
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,133.12
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91861
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96582
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Min),A,84.12
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Max),A,126.38
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,101.75
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,120.38
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,152.38
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,133.25
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,110.75
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91421
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97436
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Min),A,167.75
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Max),A,133.88
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,117.75
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,177.0
931108,Humber Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,146.75
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.48
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.47
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.56
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.89
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.53
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.95
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,69.0
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,104.12
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,202.5
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,144.0
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,244.62
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,340.62
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,286.25
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,350.5
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,488.25
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,407.38
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,389.38
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,524.25
931108,Humber Road,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,444.0
931108,Humber Road,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.81
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95325
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98749
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,N Current (Min),A,53.25
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,N Current (Max),A,103.12
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,N Current (RMS),A,78.75
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,118.62
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,153.5
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,134.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,82.12
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,50.5
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,67.38
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,126.25
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,93.25
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9462
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8859799999999999
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97067
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (Max),A,17.38
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.56
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.13
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04396
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91897
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80456
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Min),A,71.75
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Max),A,183.75
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,106.12
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.88
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,183.38
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,106.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.56
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93188
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97794
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Min),A,64.75
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Max),A,137.25
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,97.25
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,98.62
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,130.12
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,113.62
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,64.12
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,110.12
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,122.38
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,170.38
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.12
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98151
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Min),A,64.62
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Max),A,105.12
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,88.25
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,119.38
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,158.12
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,137.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,108.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8643200000000001
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95541
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Min),A,158.38
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Max),A,136.38
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,128.62
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,174.25
931108,Humber Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,147.5
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.16
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.95
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.0
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.86
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.69
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.62
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,73.0
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,107.25
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,211.88
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,158.62
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,259.0
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,345.88
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,302.0
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,344.0
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,450.88
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,376.88
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,415.38
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,521.88
931108,Humber Road,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,467.5
931108,Humber Road,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.81
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97357
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98685
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,N Current (Min),A,21.12
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,N Current (Max),A,87.25
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,N Current (RMS),A,52.62
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,99.88
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,152.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,122.25
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,124.62
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,73.75
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,73.5
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,147.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,103.88
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94913
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91189
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96143
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (Max),A,15.12
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.63
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
