Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.06
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05486
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92593
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82489
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Min),A,76.12
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Max),A,210.75
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,105.38
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,76.25
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,210.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.12
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.81
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93127
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9765
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Min),A,35.88
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Max),A,119.38
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,94.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,98.12
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,150.25
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,113.88
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,69.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,147.38
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.38
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,117.88
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,173.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.25
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97906
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Min),A,43.62
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Max),A,93.88
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,72.25
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,73.12
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.25
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,115.12
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,152.5
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,133.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.12
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,100.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.25
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79055
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90649
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Min),A,135.38
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Max),A,121.5
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,117.38
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,143.25
931108,Humber Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,129.38
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.73
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.16
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.53
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.64
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.52
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.52
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,75.0
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,113.62
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,187.12
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,144.25
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,275.38
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,354.75
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,310.38
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,350.75
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,505.25
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,399.12
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,394.5
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,487.75
931108,Humber Road,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,448.38
931108,Humber Road,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99683
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97159
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98694
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,N Current (Min),A,27.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,N Current (Max),A,91.25
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,N Current (RMS),A,57.88
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,105.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,146.62
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,124.75
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,36.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,109.5
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,64.88
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,84.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,164.5
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,109.88
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94549
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92047
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96143
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (Max),A,16.25
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.31
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.37
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05528
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92044
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84405
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Min),A,91.75
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Max),A,188.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,110.38
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,91.5
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,187.62
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,110.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9357
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97967
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Min),A,65.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Max),A,124.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,95.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,98.62
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,132.62
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,115.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,109.75
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.62
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,124.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,156.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.62
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98025
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,37.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Min),A,57.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Max),A,129.38
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,88.25
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,72.5
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.62
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,128.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,187.38
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,151.38
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,116.5
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.62
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.37
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85687
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90066
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Min),A,138.62
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Max),A,119.5
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,109.75
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,146.0
931108,Humber Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,127.0
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.38
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.7
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.81
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.38
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.98
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.22
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,76.0
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,98.0
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,103.88
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,216.0
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,143.25
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,285.0
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,352.0
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,315.12
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,362.25
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,489.75
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,407.5
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,408.88
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,523.38
931108,Humber Road,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,456.62
931108,Humber Road,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.31
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99689
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96139
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98703
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,N Current (Min),A,49.25
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,N Current (Max),A,94.25
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,N Current (RMS),A,69.75
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,111.12
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,157.62
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,127.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,36.25
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,74.12
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.5
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,74.5
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,185.88
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,104.12
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91403
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94015
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95956
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (Max),A,18.88
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.75
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.75
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0677
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9415
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8264100000000001
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Min),A,88.25
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Max),A,185.62
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,107.5
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,185.12
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,107.25
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9411
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97775
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Min),A,38.25
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Max),A,115.38
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,85.62
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,100.75
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,125.88
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,111.88
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,62.75
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,134.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,120.75
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,166.38
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.38
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99142
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99777
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97342
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,42.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Min),A,58.38
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Max),A,166.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,117.88
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.38
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,113.5
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,222.88
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,173.12
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,89.62
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8770700000000001
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8928799999999999
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Min),A,149.62
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Max),A,127.62
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,120.38
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,157.38
931108,Humber Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,135.25
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.55
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.83
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.95
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.27
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.17
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.28
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,74.0
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,101.0
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,113.62
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,198.75
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,140.0
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,276.5
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,344.25
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,305.88
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,340.75
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,550.12
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,420.62
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,410.38
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,510.25
931108,Humber Road,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,442.75
931108,Humber Road,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99762
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96649
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9837
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,N Current (Min),A,43.62
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,N Current (Max),A,117.38
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,N Current (RMS),A,86.25
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,117.12
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,168.62
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,140.5
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,72.38
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,49.12
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,62.88
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,142.62
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,74.75
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9144
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91592
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94891
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (Max),A,14.38
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.13
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.56
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
