Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07829
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92819
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7289100000000001
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Min),A,77.25
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Max),A,179.75
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,103.25
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.12
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,179.25
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94791
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97113
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Min),A,67.62
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Max),A,108.5
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,90.38
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,88.38
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,132.25
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,101.88
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,128.88
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,162.88
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.12
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96649
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98624
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,37.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Min),A,55.5
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Max),A,138.38
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,112.38
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,83.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,180.88
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,154.38
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,100.25
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90439
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91009
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Min),A,164.5
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Max),A,127.88
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,111.62
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,172.38
931108,Humber Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,135.38
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.2
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.33
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.3
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.64
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.05
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.47
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,71.0
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,106.12
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,178.75
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,133.38
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,260.75
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,336.5
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,295.5
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,319.38
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,476.62
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,388.25
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,391.0
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,473.38
931108,Humber Road,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,428.5
931108,Humber Road,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97684
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98529
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,N Current (Min),A,37.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,N Current (Max),A,91.38
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,N Current (RMS),A,57.62
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,102.5
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,149.38
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,121.75
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,40.88
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,84.5
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,57.5
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,134.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,97.38
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91815
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90304
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95703
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (Max),A,18.25
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,12.12
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.81
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.44
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03838
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92532
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80288
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Min),A,87.88
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Max),A,173.38
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,110.62
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,87.62
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,173.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.38
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.25
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9473
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97644
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Max),A,121.25
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,83.75
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,91.12
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,134.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,109.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,131.38
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,117.75
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,157.12
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.88
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93668
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98648
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98712
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Min),A,36.62
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Max),A,79.5
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,55.5
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,61.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,104.75
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.38
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,104.88
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.12
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87085
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91821
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Min),A,159.88
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,106.38
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,168.0
931108,Humber Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.0
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.02
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.92
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.56
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.2
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.48
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.08
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,102.38
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,215.5
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,159.75
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,250.12
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,313.25
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,271.75
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,279.62
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,404.25
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,335.25
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,377.12
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,490.5
931108,Humber Road,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,440.88
931108,Humber Road,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99738
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9574
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98773
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,N Current (Min),A,41.62
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,N Current (Max),A,90.25
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,N Current (RMS),A,69.62
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,108.62
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,151.12
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,130.5
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,34.25
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,86.5
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.62
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,75.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,162.12
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,98.75
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90774
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8890100000000001
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95087
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (Max),A,16.62
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-71.69
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.56
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07307999999999999
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91693
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81866
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Min),A,96.12
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Max),A,195.88
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,126.88
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,96.25
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,195.38
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,126.75
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94308
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97458
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Min),A,70.75
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Max),A,165.75
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,118.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,99.38
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,139.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,116.38
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,61.25
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,108.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.12
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,122.12
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,211.62
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,163.12
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95074
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98694
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97845
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Min),A,28.75
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Max),A,73.88
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,47.75
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.62
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,77.12
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,105.5
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.25
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8542200000000001
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98077
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Min),A,129.12
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Max),A,109.62
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,110.12
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,141.38
931108,Humber Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,120.88
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,240.86
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.66
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,240.47
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.45
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.72
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.3
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,119.5
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,219.88
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,163.12
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,259.88
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,315.62
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,285.25
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,299.25
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,412.38
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,339.88
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,403.0
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,525.12
931108,Humber Road,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,461.25
931108,Humber Road,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.37
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99756
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95904
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,N Current (Min),A,50.62
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,N Current (Max),A,114.62
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,N Current (RMS),A,82.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,104.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,169.5
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,136.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,61.75
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,45.88
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,71.12
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,118.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,94.75
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8943200000000001
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91885
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96835
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (Max),A,27.62
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-79.75
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.62
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08165
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94171
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81494
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
