Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Min),A,78.12
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Max),A,180.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,104.25
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.25
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,180.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.25
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94311
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97409
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,43.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Min),A,86.88
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Max),A,160.88
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,130.12
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,98.25
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,132.25
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.25
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,117.5
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,162.12
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,196.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,179.62
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95209
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98477
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96738
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Min),A,29.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Max),A,70.62
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,44.5
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,105.38
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.38
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.88
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89841
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8297700000000001
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Min),A,139.5
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Max),A,112.75
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,106.25
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,146.38
931108,Humber Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,119.62
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.39
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.39
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.31
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.16
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.98
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.94
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,154.0
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,242.88
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,196.75
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,244.75
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,327.0
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,283.12
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,253.38
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,371.5
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,303.38
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,422.75
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,508.88
931108,Humber Road,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,464.75
931108,Humber Road,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96808
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,N Current (Min),A,26.62
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,N Current (Max),A,90.75
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,N Current (RMS),A,63.5
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,104.25
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,148.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,119.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,30.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,79.38
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,75.75
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,152.62
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,98.88
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89841
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91446
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9624
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (Max),A,14.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.56
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0396
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94446
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80557
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Min),A,85.5
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Max),A,171.12
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,103.12
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,85.75
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,170.88
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94049
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96802
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Min),A,77.88
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Max),A,145.75
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,112.5
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,85.38
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,114.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.88
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,100.12
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,129.12
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,187.88
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,153.88
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97787
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9841
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97885
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Min),A,22.75
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Max),A,58.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,39.12
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.5
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.62
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.75
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,83.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.25
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96622
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79406
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Min),A,145.25
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Max),A,112.5
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,103.12
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,151.0
931108,Humber Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,120.62
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.28
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.73
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,240.83
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.45
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.72
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.98
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,131.5
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,248.0
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,189.38
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,230.38
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,321.5
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,272.0
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,250.0
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,365.62
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,295.62
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,390.88
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,509.25
931108,Humber Road,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,447.62
931108,Humber Road,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96112
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98691
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,N Current (Min),A,28.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,N Current (Max),A,126.62
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,N Current (RMS),A,71.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,100.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,186.5
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,132.25
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,30.25
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,88.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,53.62
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,82.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,163.38
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,115.38
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.56
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92151
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8871100000000001
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96851
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (Max),A,13.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.44
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02254
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92999
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85696
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Min),A,85.88
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Max),A,204.62
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,109.38
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.38
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,204.38
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,109.38
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93225
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96707
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99496
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Min),A,42.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Max),A,147.12
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,102.62
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,87.88
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,121.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.12
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,125.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,123.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,183.38
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,137.25
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97113
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Max),A,65.25
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,50.38
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.38
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,66.5
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,96.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91485
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78305
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98737
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Min),A,121.12
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Max),A,108.12
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,104.75
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,129.0
931108,Humber Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,116.75
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,240.84
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.89
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,240.5
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.84
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.52
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.31
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,112.62
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,260.0
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,191.88
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,250.88
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,338.38
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,283.5
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,251.75
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,410.75
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,302.5
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,402.75
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,526.88
931108,Humber Road,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,460.25
931108,Humber Road,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.94
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99747
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95694
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,N Current (Min),A,70.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,N Current (Max),A,150.38
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,N Current (RMS),A,100.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,123.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,203.38
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,159.88
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,36.25
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,80.5
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,50.75
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,60.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,141.88
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,96.62
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9125
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93509
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96423
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (Max),A,17.62
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.5
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-59.87
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.27071
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91839
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77517
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Min),A,86.38
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Max),A,202.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,108.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
