Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,201.62
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.81
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92914
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96738
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Min),A,67.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Max),A,117.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,92.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,88.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,128.25
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.25
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,56.5
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,92.25
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,121.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,163.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.75
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97903
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98141
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97644
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Max),A,49.62
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,33.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.62
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,76.88
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.56
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,42.88
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80224
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73953
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Min),A,148.25
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Max),A,117.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,109.88
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,155.5
931108,Humber Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,126.0
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.73
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.16
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.23
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.81
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.2
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.88
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,74.0
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,102.12
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,215.0
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,158.5
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,265.12
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,349.38
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,305.75
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,268.0
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,384.12
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,299.0
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,376.12
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,479.5
931108,Humber Road,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,425.38
931108,Humber Road,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.63
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96298
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97928
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,N Current (Min),A,35.25
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,N Current (Max),A,150.5
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,N Current (RMS),A,87.38
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,93.88
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,200.75
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,140.38
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,41.62
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,68.5
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,52.5
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,49.5
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,127.38
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,72.25
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8964799999999999
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91382
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96466
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (Max),A,17.88
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-69.12
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.20082
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91339
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75293
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Min),A,88.12
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Max),A,198.12
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,111.38
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,88.12
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,197.88
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,111.25
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.62
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93277
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96948
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Min),A,46.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Max),A,126.25
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,99.38
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,81.75
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,116.38
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.5
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,127.62
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,124.88
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,183.25
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.88
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97726
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98276
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97858
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Max),A,75.75
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,42.5
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,98.12
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,111.62
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7883600000000001
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8413700000000001
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Min),A,137.25
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Max),A,112.88
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,108.38
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,145.75
931108,Humber Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,121.5
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.23
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.72
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.94
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.17
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.8
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.03
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,106.75
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,231.5
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,153.62
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,215.88
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,342.12
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,280.38
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,270.25
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,385.25
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,310.88
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,363.0
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,514.62
931108,Humber Road,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,414.62
931108,Humber Road,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.81
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.44
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95776
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98212
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,N Current (Min),A,31.5
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,N Current (Max),A,85.25
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,N Current (RMS),A,55.25
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,87.25
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,138.75
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,105.88
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,77.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,54.25
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,44.38
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,162.25
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,79.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.44
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95428
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93014
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (Max),A,22.38
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.25
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.5
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02095
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93851
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7813399999999999
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Min),A,93.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Max),A,219.62
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,118.62
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,93.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,218.75
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,118.5
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9339
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97177
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Min),A,51.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Max),A,128.5
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,106.25
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,87.75
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,146.25
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,112.12
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,61.25
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,132.5
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.38
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,126.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,176.88
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.62
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93909
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97705
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98727
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Min),A,33.12
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Max),A,71.5
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,49.25
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.75
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,69.5
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.62
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,101.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.62
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.94
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.12
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81198
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77533
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98889
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Min),A,140.5
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Max),A,113.25
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,102.75
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,147.5
931108,Humber Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,121.25
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.19
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.48
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.5
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.39
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.81
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,109.88
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,235.62
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,169.38
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,231.0
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,328.38
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,262.12
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,282.75
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,397.38
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,314.38
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,376.38
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,499.5
931108,Humber Road,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,440.0
931108,Humber Road,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95398
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96912
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,N Current (Min),A,31.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,N Current (Max),A,95.75
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,N Current (RMS),A,58.25
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,88.25
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,156.38
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,118.88
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,37.38
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,94.75
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,62.5
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,119.12
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,78.88
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98669
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92001
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98361
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (Min),A,11.12
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (Max),A,41.75
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,20.88
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,58.75
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.38
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1266
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92981
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8125899999999999
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Min),A,93.75
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Max),A,201.25
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,124.12
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,93.88
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,200.62
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,123.88
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
