Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93643
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97137
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99637
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Min),A,87.12
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Max),A,136.75
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,115.25
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,93.25
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,130.5
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.25
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,84.12
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,129.5
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,177.38
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,151.38
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95334
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97617
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96698
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Min),A,18.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Max),A,56.62
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,35.12
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,71.12
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,80.5
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90005
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8297399999999999
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99002
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Min),A,127.88
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Max),A,112.62
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,113.0
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,136.12
931108,Humber Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,121.5
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.0
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.11
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.22
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.59
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.58
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.59
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,101.62
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,200.0
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,149.88
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,254.88
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,336.38
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,293.0
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,254.88
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,386.62
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,316.75
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,373.5
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,488.12
931108,Humber Road,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,423.38
931108,Humber Road,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.06
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.56
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96677
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9762
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,N Current (Min),A,41.5
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,N Current (RMS),A,76.38
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,99.5
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,186.12
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,134.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,102.12
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,67.88
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,50.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,136.25
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,70.5
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94302
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94058
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98703
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (Max),A,45.38
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,19.38
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,64.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-81.06
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12853
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93899
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78662
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Min),A,106.5
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Max),A,209.5
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,126.5
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,106.62
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,209.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,126.38
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93902
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96982
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Min),A,78.75
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Max),A,130.12
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,104.75
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,91.38
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,154.62
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,115.75
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,92.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.75
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,119.5
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,170.88
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.38
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96048
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97476
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9697
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Min),A,18.88
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Max),A,80.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,34.12
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,105.88
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.12
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,70.62
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91791
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97733
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Min),A,154.25
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Max),A,120.88
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,107.5
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,164.62
931108,Humber Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,131.75
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.33
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.08
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.86
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.81
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.75
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.41
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,75.0
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,104.5
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,193.88
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,139.75
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,240.12
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,395.5
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,309.5
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,296.38
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,420.75
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,333.25
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,365.38
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,466.75
931108,Humber Road,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,410.25
931108,Humber Road,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99869
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95508
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98264
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,N Current (Min),A,78.62
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,N Current (Max),A,175.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,N Current (RMS),A,125.25
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,141.25
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,217.25
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,178.12
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,100.25
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.25
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,49.75
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,101.88
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,76.38
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9624
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96323
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (Max),A,36.38
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.12
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.25
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-84.81
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.37
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.27669
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93918
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8270799999999999
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Min),A,107.75
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Max),A,202.88
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,127.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,107.88
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,202.5
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,126.88
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92935
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96912
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Min),A,70.75
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Max),A,141.5
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,101.62
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,91.62
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,129.25
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,106.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,57.62
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,93.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,112.75
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,193.75
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.88
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94836
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98492
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98398
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Min),A,30.38
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Max),A,68.62
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,50.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.75
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,109.62
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.88
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,103.75
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.62
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90076
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96118
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Min),A,133.75
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Max),A,108.88
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,103.88
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,143.62
931108,Humber Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,119.5
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.14
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.84
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.42
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.8
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.36
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,81.0
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,102.5
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,214.25
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,138.5
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,293.12
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,387.12
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,335.12
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,291.12
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,411.12
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,340.62
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,363.75
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,538.75
931108,Humber Road,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,430.0
931108,Humber Road,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99783
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96954
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98474
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,N Current (Min),A,45.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,N Current (Max),A,108.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,N Current (RMS),A,82.62
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,129.38
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,159.75
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,141.75
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,93.25
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,49.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,64.62
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,151.12
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,83.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98828
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94806
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (Min),A,12.62
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (Max),A,41.75
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,59.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.81
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.21346
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93738
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85293
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Min),A,104.88
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Max),A,209.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,120.25
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,104.88
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,208.88
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,120.25
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.81
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
