Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93454
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96542
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Min),A,73.62
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Max),A,110.88
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,90.88
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,94.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,128.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.62
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,89.25
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.62
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,117.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,148.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95151
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98129
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Min),A,25.88
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Max),A,70.62
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,44.88
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,92.12
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.75
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,83.62
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8743299999999999
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85083
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99158
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Min),A,151.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Max),A,127.38
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,111.38
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,161.5
931108,Humber Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,136.62
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.95
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.28
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.62
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.17
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.38
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.95
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,76.0
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,102.88
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,207.75
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,154.25
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,277.62
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,361.25
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,313.88
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,281.25
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,427.12
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,320.5
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,387.88
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,512.75
931108,Humber Road,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,445.5
931108,Humber Road,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99799
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96985
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97998
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,N Current (Min),A,46.12
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,N Current (RMS),A,86.75
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,100.5
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,161.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,134.62
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,39.25
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,71.88
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,51.38
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,135.12
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,65.5
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98776
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96164
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98172
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (Max),A,34.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,15.38
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,50.62
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-70.56
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.22045
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93964
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7380899999999999
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Min),A,92.25
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Max),A,196.75
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,124.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,92.38
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,196.12
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,123.75
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94128
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96905
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Min),A,46.12
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Max),A,128.88
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,112.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,104.12
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,136.75
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,116.38
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,120.12
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.88
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,121.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,166.25
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.25
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97046
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97937
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Max),A,69.5
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,44.62
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,87.88
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.25
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,100.5
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,94.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9147
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85098
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98761
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Min),A,148.62
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Max),A,114.0
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,106.75
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,159.62
931108,Humber Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,125.25
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.73
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.94
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.97
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.23
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.25
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,79.0
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,104.38
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,181.25
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,141.75
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,273.25
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,404.88
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,325.0
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,286.0
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,400.75
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,331.0
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,361.12
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,469.38
931108,Humber Road,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,420.62
931108,Humber Road,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9725
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,N Current (Min),A,31.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,N Current (RMS),A,68.38
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,95.75
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,147.88
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,113.62
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,41.5
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,68.38
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,64.88
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,152.75
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,110.88
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92251
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96103
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (Max),A,44.75
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,24.12
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.5
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-80.31
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02156
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94812
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82358
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Min),A,96.88
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Max),A,218.88
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,134.5
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,96.62
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,218.5
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,134.38
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93631
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97708
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Min),A,54.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Max),A,127.12
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,99.5
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,86.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,139.38
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.25
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,111.62
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.75
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,125.88
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,174.62
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97046
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97528
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Min),A,25.5
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Max),A,66.5
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,45.62
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.5
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,95.75
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.88
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.12
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95685
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85241
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Min),A,144.62
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Max),A,116.5
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,103.0
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,161.5
931108,Humber Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,128.12
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.0
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.27
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.5
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.8
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.39
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,71.0
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,105.5
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,222.5
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,162.12
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,248.38
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,375.75
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,294.38
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,288.62
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,453.38
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,352.25
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,404.0
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,519.12
931108,Humber Road,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,459.88
931108,Humber Road,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.13
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9986
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97583
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,N Current (Min),A,74.25
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,N Current (Max),A,170.5
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,N Current (RMS),A,129.12
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,128.25
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,245.75
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,199.12
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,86.62
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.62
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,61.5
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,139.12
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,104.88
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8996299999999999
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92874
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97491
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (Max),A,21.62
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.5
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.81
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.20323
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94302
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8173199999999999
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Min),A,103.38
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Max),A,197.88
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,130.25
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,103.5
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,197.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,130.12
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94394
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98502
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Min),A,45.5
