Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Max),A,126.75
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,77.12
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,84.12
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,158.12
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.75
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,149.75
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,102.88
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,122.62
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,171.25
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98032
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98758
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98276
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Min),A,19.38
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Max),A,53.38
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.75
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.25
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,85.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.25
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.75
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,88.38
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.62
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.75
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94952
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97046
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Min),A,155.38
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Max),A,131.12
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,117.12
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,172.62
931108,Humber Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,148.75
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.17
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.05
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.59
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.91
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.39
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.44
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,89.0
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,95.38
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,198.38
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,136.38
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,309.5
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,431.5
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,367.0
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,324.5
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,454.62
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,390.0
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,408.62
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,538.62
931108,Humber Road,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,477.25
931108,Humber Road,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.87
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99762
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98276
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99081
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,N Current (Min),A,29.5
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,N Current (Max),A,148.38
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,N Current (RMS),A,72.62
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,100.62
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,199.62
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,136.5
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,51.12
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,88.25
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,67.38
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,55.62
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,113.5
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,84.5
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92609
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91724
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98767
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (Max),A,26.25
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,15.88
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.38
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-71.12
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.63
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04237
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94195
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77899
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Min),A,102.5
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Max),A,196.12
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,132.25
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,102.38
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,195.75
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,132.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.44
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95575
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97089
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Min),A,52.62
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Max),A,138.5
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,97.62
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,112.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,165.25
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,127.38
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,142.25
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.25
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,102.25
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,164.12
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.62
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98679
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Max),A,39.12
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,25.75
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,80.5
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,93.25
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.88
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,86.5
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.38
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91617
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99081
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99127
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Min),A,151.88
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,113.38
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,182.88
931108,Humber Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,134.12
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.8
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.88
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.11
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.78
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.06
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.2
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,84.0
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,93.25
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,180.25
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,128.0
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,295.12
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,411.88
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,346.75
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,316.88
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,489.5
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,379.62
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,416.75
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,492.75
931108,Humber Road,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,450.75
931108,Humber Road,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.63
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97031
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98672
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,N Current (Min),A,25.88
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,N Current (Max),A,70.25
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,N Current (RMS),A,51.25
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,98.5
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,134.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,113.25
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,104.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,59.88
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,132.75
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,81.62
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96225
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95685
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98535
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (Min),A,10.75
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (Max),A,25.25
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.25
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-81.75
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.25
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08696
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93091
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77777
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Min),A,93.5
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Max),A,214.5
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,123.62
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,93.38
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,213.62
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.38
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.37
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96741
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97446
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Min),A,47.75
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Max),A,133.5
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,90.88
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,101.62
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,172.38
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,134.5
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,124.5
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,120.88
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,164.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,134.88
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98453
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Max),A,43.38
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.75
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,73.88
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.88
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,78.12
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,96.5
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.25
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8241200000000001
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98767
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Min),A,158.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Max),A,122.25
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,113.88
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,171.88
931108,Humber Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,137.38
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.83
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.64
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.31
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.64
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.12
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.2
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,80.0
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,97.62
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,191.75
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,133.75
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,264.0
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,380.0
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,332.25
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,311.5
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,482.25
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,349.62
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,391.75
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,500.0
931108,Humber Road,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,444.12
931108,Humber Road,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.44
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98325
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,N Current (Max),A,93.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,N Current (RMS),A,31.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,62.5
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,116.75
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,86.5
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,96.5
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,71.38
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,78.25
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,155.12
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,88.25
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8813200000000001
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94504
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9819
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (Max),A,22.75
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,14.12
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.75
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.81
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14769000000000002
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92694
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78009
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Min),A,90.12
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Max),A,197.88
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,120.75
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,90.12
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,197.12
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,120.5
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.06
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95904
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98395
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Min),A,32.38
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Max),A,111.38
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,75.25
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,91.5
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,189.38
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.5
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.12
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,140.12
