Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.88
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,118.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,152.88
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.38
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99304
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97699
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Min),A,18.5
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Max),A,35.25
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.38
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,85.25
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.62
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.12
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.56
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81692
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98328
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Min),A,179.62
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Max),A,126.12
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,109.25
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,191.12
931108,Humber Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,139.38
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.81
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.64
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.98
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.53
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.89
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.19
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,99.25
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,216.5
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,142.75
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,241.5
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,375.5
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,273.62
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,299.38
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,458.88
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,364.0
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,395.5
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,505.62
931108,Humber Road,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,438.62
931108,Humber Road,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9772
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,N Current (Min),A,17.5
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,N Current (Max),A,69.88
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,N Current (RMS),A,27.12
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,73.75
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,97.12
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,84.75
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,52.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,98.88
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,70.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,64.25
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,153.25
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,82.38
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94443
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92651
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (Min),A,11.88
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (Max),A,28.62
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,19.12
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.81
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.94
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14577
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93594
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81128
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Min),A,83.38
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Max),A,203.75
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,126.12
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.75
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,203.12
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,125.88
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95108
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98224
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Min),A,41.38
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Max),A,119.62
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,81.12
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,96.5
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,137.75
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.62
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,143.38
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,100.5
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,174.38
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.5
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98715
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.974
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96252
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Max),A,38.38
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,69.38
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,72.12
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,67.75
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8561700000000001
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95227
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99142
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Min),A,168.12
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Max),A,133.75
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,119.5
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,179.12
931108,Humber Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,147.38
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.78
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.77
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.16
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.48
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.03
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.95
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,105.38
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,207.88
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,149.12
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,234.62
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,305.75
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,269.25
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,300.38
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,437.25
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,354.62
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,391.75
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,504.5
931108,Humber Road,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,444.12
931108,Humber Road,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97888
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99258
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,N Current (Min),A,15.38
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,N Current (Max),A,62.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,N Current (RMS),A,34.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,73.88
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,121.12
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,100.38
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,103.12
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,74.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,70.5
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,139.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,92.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96097
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96957
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (Max),A,26.5
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,16.88
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.38
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.06
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15679
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92248
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84439
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Min),A,87.38
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Max),A,204.5
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,128.75
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,87.38
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,204.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,128.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93625
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98358
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Min),A,40.88
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Max),A,130.75
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,86.25
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,85.12
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,121.88
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.38
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,144.88
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,99.75
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,144.12
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,160.38
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,150.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98306
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9631
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98697
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Max),A,80.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,48.75
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,85.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,127.25
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,92.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.56
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8905299999999999
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8889100000000001
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Min),A,166.75
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Max),A,135.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,113.0
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,176.62
931108,Humber Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,146.38
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.55
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.48
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.88
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.48
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.55
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,124.0
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,135.25
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,254.88
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,191.75
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,224.75
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,328.75
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,279.62
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,299.25
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,464.62
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,366.75
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,428.0
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,577.5
931108,Humber Road,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,512.25
931108,Humber Road,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97308
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,N Current (Max),A,76.75
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,N Current (RMS),A,41.38
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,68.75
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,126.25
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,89.25
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,83.38
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,62.62
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,64.5
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,148.62
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,112.25
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90335
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93988
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99109
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (Max),A,32.75
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,17.88
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.06
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29091
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92999
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85608
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Min),A,109.62
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Max),A,207.12
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,131.25
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,109.75
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,206.88
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,131.25
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.75
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93085
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96854
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Min),A,65.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Max),A,142.75
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,109.5
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,90.75
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,128.12
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.62
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,114.75
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,143.75
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,171.75
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,153.12
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
