Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98611
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9678
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Min),A,24.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Max),A,73.62
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,49.88
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.5
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,71.5
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,123.38
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.25
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90686
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91321
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Min),A,183.25
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Max),A,145.75
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,123.62
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,191.25
931108,Humber Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,155.75
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.14
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.59
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.27
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.45
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.67
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,130.0
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,152.75
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,317.12
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,241.5
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,228.38
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,325.5
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,257.62
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,282.0
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,407.88
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,323.25
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,461.38
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,599.12
931108,Humber Road,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,539.38
931108,Humber Road,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97961
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99191
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,N Current (Min),A,14.88
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,N Current (Max),A,39.75
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,N Current (RMS),A,23.62
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,70.38
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,95.12
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,82.75
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,60.25
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,101.25
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,72.5
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,62.12
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,112.88
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,83.75
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91046
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91211
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (Max),A,24.75
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,15.25
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.19
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27636
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94537
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79037
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Min),A,99.38
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Max),A,229.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,126.38
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,99.12
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,228.5
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,126.12
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92621
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97598
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Min),A,65.5
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Max),A,151.88
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,107.38
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,84.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,120.5
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.5
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.12
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,128.75
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,146.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,185.38
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,160.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95767
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97412
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95529
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Max),A,54.88
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.12
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.12
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,90.38
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94174
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88223
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Min),A,184.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Max),A,154.0
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,141.62
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,191.88
931108,Humber Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,164.12
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.84
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.73
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.88
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.56
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.89
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.14
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,117.0
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,144.5
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,243.38
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,204.5
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,209.5
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,251.38
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,228.5
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,287.88
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,418.75
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,339.12
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,437.25
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,527.12
931108,Humber Road,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,483.38
931108,Humber Road,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.06
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97754
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,N Current (Max),A,48.38
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,N Current (RMS),A,32.75
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,78.62
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,112.62
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,92.5
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,56.12
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,88.88
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,57.5
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,137.62
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,84.75
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94507
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93381
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97467
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (Max),A,21.38
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.75
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.87
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0685
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92529
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7661100000000001
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Min),A,88.75
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Max),A,220.88
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,127.88
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.75
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,220.25
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,127.62
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94092
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97363
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Min),A,87.25
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Max),A,139.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,112.38
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,90.88
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,149.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,116.5
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,103.88
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.75
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,150.38
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,180.5
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,161.62
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97284
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96951
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96286
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Min),A,23.75
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Max),A,44.38
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,31.25
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,70.88
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.62
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91833
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8475299999999999
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Min),A,159.75
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Max),A,140.88
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,128.25
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,169.38
931108,Humber Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,148.75
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.05
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.52
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.89
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.55
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.72
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.91
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,109.12
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,237.25
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,175.5
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,224.75
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,301.38
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,265.5
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,260.12
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,413.38
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,328.88
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,409.62
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,507.88
931108,Humber Road,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,464.25
931108,Humber Road,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9743
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,N Current (Min),A,14.25
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,N Current (Max),A,71.88
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,N Current (RMS),A,33.5
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,76.38
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,105.5
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,91.12
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,89.75
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,65.5
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,77.62
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,141.25
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,103.12
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98874
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90527
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97763
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (Max),A,25.88
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,17.25
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.06
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13274
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93759
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83975
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Min),A,111.62
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Max),A,229.75
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,138.88
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,111.5
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,229.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,138.75
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.81
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92764
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98306
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Min),A,61.88
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Max),A,147.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,101.38
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,101.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,136.62
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.25
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,136.12
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,88.75
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,143.75
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,182.25
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,156.12
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97559
