Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95883
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Min),A,24.12
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Max),A,62.38
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,93.38
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.75
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91766
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83868
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Min),A,152.0
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Max),A,119.88
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,105.62
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,162.25
931108,Humber Road,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,127.25
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.39
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.44
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.69
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.53
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.89
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.98
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,107.62
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,257.25
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,172.62
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,249.12
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,298.75
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,272.12
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,274.38
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,436.62
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,343.12
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,412.0
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,535.75
931108,Humber Road,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,466.5
931108,Humber Road,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.13
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98291
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98981
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,N Current (Max),A,60.25
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,N Current (RMS),A,31.88
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,77.12
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,117.25
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,92.62
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,53.88
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,103.5
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,78.75
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,146.5
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,100.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9093
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87671
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (Max),A,35.38
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.63
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25487
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94406
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85162
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Min),A,113.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Max),A,205.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,134.88
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,113.12
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,204.62
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,134.75
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.94
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93973
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Min),A,41.25
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Max),A,118.5
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,92.5
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,92.12
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,130.25
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.75
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,68.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,136.75
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,89.75
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,139.25
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,176.88
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,151.12
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97003
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96121
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96909
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Min),A,23.5
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Max),A,57.12
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,34.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,84.38
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,95.25
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88339
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86813
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Min),A,131.12
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Max),A,110.25
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,102.62
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,137.38
931108,Humber Road,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,117.5
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.94
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.41
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.47
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.42
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.31
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,242.94
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,118.75
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,237.5
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,171.75
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,220.75
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,301.88
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,249.75
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,290.38
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,425.38
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,348.62
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,408.75
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,510.88
931108,Humber Road,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,453.75
931108,Humber Road,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.19
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98804
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,N Current (Max),A,65.88
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,N Current (RMS),A,33.12
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,75.88
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,133.38
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,101.38
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,54.12
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,112.5
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,75.88
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,69.75
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,131.25
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,88.75
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.19
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92047
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90857
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99683
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (Max),A,58.5
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,32.5
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.25
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.25
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.81
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2611
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94488
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8718899999999999
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Min),A,106.75
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Max),A,236.12
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,139.5
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,107.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,235.62
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,139.38
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95077
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98132
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Min),A,47.88
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Max),A,121.62
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,87.88
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,89.75
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,115.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.5
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,132.62
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.25
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,135.62
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,175.25
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.62
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97641
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97556
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Min),A,22.25
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Max),A,53.88
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,72.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.5
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,87.25
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.88
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86972
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85754
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Min),A,142.38
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Max),A,114.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,107.25
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,149.12
931108,Humber Road,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,121.5
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.91
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.03
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,242.77
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,241.2
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.36
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,117.62
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,226.62
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,177.38
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,221.38
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,288.88
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,254.88
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,308.62
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,489.25
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,365.62
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,423.0
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,515.62
931108,Humber Road,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,476.5
931108,Humber Road,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99118
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,N Current (Min),A,13.75
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,N Current (Max),A,70.25
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,N Current (RMS),A,32.25
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,79.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,110.88
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,90.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,43.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,116.88
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,78.88
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,70.62
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,142.88
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,97.88
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90549
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93256
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (Max),A,34.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,19.38
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.12
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.37
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31261
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95169
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8404799999999999
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Min),A,82.5
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Max),A,196.5
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,121.12
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,82.38
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,196.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,121.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.62
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93915
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97229
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99512
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Min),A,44.12
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Max),A,122.25
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,97.25
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,83.12
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,118.75
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.88
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,129.75
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,137.88
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,168.38
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.62
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98184
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97842
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97125
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Min),A,18.5
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Max),A,47.62
