Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,28.38
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.75
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,84.12
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.25
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92117
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8643200000000001
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Min),A,149.62
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Max),A,122.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,108.25
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,158.12
931108,Humber Road,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,130.5
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.92
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.06
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.14
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.89
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.27
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.3
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,134.62
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,252.12
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,187.75
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,217.25
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,285.25
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,246.88
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,251.75
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,452.25
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,340.5
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,412.0
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,526.75
931108,Humber Road,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,462.0
931108,Humber Road,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99741
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99222
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98914
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,N Current (Min),A,14.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,N Current (Max),A,74.25
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,N Current (RMS),A,36.88
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,84.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,146.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,108.62
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,98.88
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,75.25
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,66.12
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,149.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,87.25
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98489
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98239
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (Max),A,33.38
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,13.88
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.12
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.69
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09252
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79696
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Min),A,85.38
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Max),A,172.5
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,104.88
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,85.38
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,171.88
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.75
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.44
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.06
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96619
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96869
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Min),A,60.12
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Max),A,154.62
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,124.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,92.75
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,157.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,126.88
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,128.5
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.38
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,143.5
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,190.25
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,170.25
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98401
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97421
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94491
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Max),A,39.62
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.12
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,70.25
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8735
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88302
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Min),A,137.12
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,105.62
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,143.88
931108,Humber Road,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,128.62
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.94
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.98
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.34
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.86
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.52
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.45
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,76.0
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,97.62
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,232.62
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,168.38
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,253.12
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,381.25
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,315.75
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,262.88
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,403.75
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,317.75
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,410.25
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,520.12
931108,Humber Road,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,456.75
931108,Humber Road,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98694
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9855
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,N Current (Min),A,13.12
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,N Current (Max),A,79.62
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,N Current (RMS),A,37.12
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,68.12
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,156.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,92.88
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,85.5
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,62.38
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,60.88
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,137.62
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,91.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98184
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98401
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (Max),A,35.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,19.38
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.62
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-84.31
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.06
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12853
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95087
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80862
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Min),A,83.38
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Max),A,170.75
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,114.75
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,83.5
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,170.38
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,114.5
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.5
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94385
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Min),A,81.75
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Max),A,139.62
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,121.75
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,92.5
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,171.5
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.62
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,64.5
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,117.12
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,153.38
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,196.62
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,171.62
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96692
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97681
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96957
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Min),A,20.25
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Max),A,43.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,31.38
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.38
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,86.88
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90881
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90338
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98721
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Min),A,132.88
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Max),A,105.25
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,103.88
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,140.12
931108,Humber Road,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,115.88
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.44
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.8
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.39
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.5
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.62
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.95
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,99.25
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,258.38
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,169.62
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,229.5
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,413.75
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,290.38
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,277.5
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,397.0
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,331.0
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,403.25
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,516.62
931108,Humber Road,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,454.88
931108,Humber Road,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.37
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99619
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,N Current (Min),A,13.62
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,N Current (Max),A,69.88
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,N Current (RMS),A,25.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,66.12
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,109.5
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,81.25
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,47.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,92.38
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,64.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,57.12
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,137.25
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,82.88
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99026
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94586
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98904
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (Max),A,28.38
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,19.25
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,39.62
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.25
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.44
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.06
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14365999999999998
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92813
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80755
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Min),A,121.62
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Max),A,219.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,145.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,123.12
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,218.38
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,144.75
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.44
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94052
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96963
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99643
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Min),A,49.5
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Max),A,132.12
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,118.12
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,87.12
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,118.75
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.25
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,140.62
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,148.88
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,179.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,161.38
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97302
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9801
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Min),A,18.75
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Max),A,44.88
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,28.38
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.12
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
