Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,83.5
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89786
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95746
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Min),A,191.62
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,103.75
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,198.5
931108,Humber Road,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,133.38
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.12
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.0
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,241.38
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.23
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.33
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.97
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,97.62
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,236.0
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,159.25
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,231.88
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,306.62
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,258.5
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,291.5
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,429.12
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,354.88
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,395.0
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,529.25
931108,Humber Road,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,457.38
931108,Humber Road,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99799
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98331
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,N Current (Max),A,83.5
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,N Current (RMS),A,50.62
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,65.12
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,143.12
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,105.75
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,39.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,71.12
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,52.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,65.38
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,148.75
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,90.12
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9845
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89633
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (Max),A,35.62
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,20.25
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.25
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.81
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.81
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02782
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91943
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8371299999999999
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Min),A,102.38
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Max),A,191.88
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,129.5
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,102.38
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,191.88
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,129.5
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93097
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96945
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Min),A,54.88
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Max),A,133.88
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,114.5
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,90.75
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,130.12
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,101.62
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,122.62
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.25
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,135.88
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,171.88
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,150.25
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97794
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94238
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Max),A,39.75
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,25.88
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,71.88
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.25
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,86.12
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80688
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83386
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Min),A,183.88
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Max),A,136.88
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,109.62
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,191.12
931108,Humber Road,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,144.88
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.38
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.27
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.73
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.19
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.48
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.77
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,97.0
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,267.0
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,180.25
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,232.12
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,329.0
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,275.12
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,267.12
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,380.88
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,302.88
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,378.12
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,553.12
931108,Humber Road,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,460.38
931108,Humber Road,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99683
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99304
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99496
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,N Current (Min),A,14.12
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,N Current (Max),A,70.75
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,N Current (RMS),A,35.12
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,62.38
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,111.62
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,79.12
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,37.75
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,82.38
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.75
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,73.88
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,124.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,97.25
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91983
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84549
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (Max),A,36.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.75
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.75
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.5
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.88
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3012
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.931
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8339799999999999
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Min),A,87.62
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Max),A,202.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,129.38
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,87.5
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,201.75
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,129.25
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95581
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97363
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Min),A,33.75
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Max),A,135.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,104.25
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,73.75
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,121.12
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.88
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,140.25
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.38
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,137.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,174.62
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.38
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98468
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96741
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92859
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Max),A,29.25
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.62
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8449700000000001
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84985
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Min),A,171.75
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Max),A,143.75
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,121.12
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,178.62
931108,Humber Road,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,150.62
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.06
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.23
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.5
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.31
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.05
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.47
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,100.62
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,252.5
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,197.5
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,194.38
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,273.62
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,217.62
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,240.38
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,379.12
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,300.75
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,395.0
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,511.5
931108,Humber Road,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,458.75
931108,Humber Road,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99127
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99643
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,N Current (Min),A,15.38
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,N Current (Max),A,122.62
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,N Current (RMS),A,71.12
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,67.75
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,91.5
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,76.75
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,53.75
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,83.38
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,70.88
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,74.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,196.25
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,145.75
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95383
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8507399999999999
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (Min),A,15.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (Max),A,32.5
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,22.38
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.12
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.42354
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9274
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90201
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Min),A,90.62
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Max),A,239.5
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,133.62
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,90.88
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,238.88
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,133.75
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96112
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96863
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99606
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Min),A,67.12
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Max),A,130.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,99.38
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,125.38
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.62
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,89.12
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.75
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,136.62
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,164.75
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.38
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98349
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96918
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94467
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Max),A,37.38
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.88
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.12
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.94
