Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82281
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87836
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Min),A,156.75
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Max),A,119.62
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,103.75
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,164.12
931108,Humber Road,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,126.75
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.02
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.95
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.11
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.66
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,241.89
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.86
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,119.0
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,137.75
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,301.25
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,214.62
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,193.5
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,285.12
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,224.38
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,266.5
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,386.5
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,316.62
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,437.62
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,547.88
931108,Humber Road,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,492.5
931108,Humber Road,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99057
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,N Current (Max),A,108.5
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,N Current (RMS),A,52.38
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,68.62
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,100.62
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,83.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,99.25
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,62.62
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,66.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,175.5
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,120.12
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93179
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98679
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (Max),A,41.38
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,22.25
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.81
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.81
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18444
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92941
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87646
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Min),A,97.12
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Max),A,200.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,125.38
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,97.25
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,199.62
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.38
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97449
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96594
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Min),A,74.12
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Max),A,117.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,95.25
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,68.62
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,94.88
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.25
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,79.38
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.12
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,131.12
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,173.5
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.75
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98291
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96869
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94833
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Min),A,17.5
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Max),A,31.88
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.12
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.62
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82376
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85003
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Min),A,122.75
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Max),A,103.5
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,102.12
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,129.5
931108,Humber Road,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.0
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.19
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,241.55
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.36
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.25
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.0
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,106.0
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,244.38
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,170.62
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,205.62
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,264.0
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,232.0
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,261.75
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,390.25
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,301.88
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,384.25
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,508.38
931108,Humber Road,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,441.75
931108,Humber Road,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99512
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,N Current (Min),A,18.62
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,N Current (Max),A,107.75
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,N Current (RMS),A,52.5
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,66.12
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,94.88
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,79.12
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,77.25
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.75
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,76.88
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,167.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,115.38
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98593
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92877
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98499
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (Min),A,12.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (Max),A,35.62
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.25
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,49.62
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.75
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.62
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.44
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22335
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92764
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86587
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Min),A,93.5
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Max),A,189.5
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,125.62
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,93.75
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,189.5
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,125.5
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96777
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96847
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Min),A,68.62
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Max),A,110.38
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,92.88
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,69.5
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,100.5
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.12
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.38
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,82.75
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,134.75
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,163.5
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,145.75
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97531
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95822
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95233
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Max),A,50.12
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.75
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,76.38
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76242
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7683399999999999
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99191
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Min),A,126.88
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Max),A,107.25
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,102.12
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,133.12
931108,Humber Road,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.75
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.55
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.03
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.2
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.02
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.61
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.05
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,69.0
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,122.0
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,254.62
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,180.25
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,202.38
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,262.88
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,222.25
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,250.88
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,357.5
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,292.62
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,387.38
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,511.0
931108,Humber Road,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,441.0
931108,Humber Road,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9967
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,N Current (Min),A,32.62
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,N Current (Max),A,113.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,N Current (RMS),A,61.88
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,77.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,114.62
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,96.88
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,64.25
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,87.88
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,191.88
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,123.75
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94781
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9183
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (Max),A,34.5
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.12
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.25
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.56
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.63
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32091
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93811
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8840899999999999
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Min),A,97.75
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Max),A,211.62
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,136.5
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,97.88
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,211.5
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,136.5
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.37
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96136
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97287
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99689
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Min),A,50.25
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Max),A,129.12
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,105.62
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,94.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.75
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.75
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,132.25
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,152.12
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,188.75
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,161.62
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97513
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96707
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97989
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Min),A,22.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Max),A,68.38
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,45.5
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,103.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.63
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69857
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80032
