Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Min),A,143.75
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Max),A,121.12
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,108.5
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,150.25
931108,Humber Road,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,128.0
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.48
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.61
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.8
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.53
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.7
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,123.0
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,157.88
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,349.25
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,235.12
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,199.25
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,257.75
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,228.75
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,250.88
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,401.62
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,309.0
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,440.25
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,603.75
931108,Humber Road,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,512.38
931108,Humber Road,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99722
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,N Current (Min),A,28.12
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,N Current (Max),A,103.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,N Current (RMS),A,57.12
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,72.38
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,110.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,90.75
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,94.62
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,67.5
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,96.12
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,177.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,132.75
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8997799999999999
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94586
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (Max),A,29.88
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.88
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.38
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.12
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-126.13
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.44378
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94177
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87066
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Min),A,99.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Max),A,240.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,134.5
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,99.12
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,239.75
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,134.5
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97156
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96756
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Min),A,89.62
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Max),A,135.12
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,106.5
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,94.25
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.88
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,56.38
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,89.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,156.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,196.75
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,166.88
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96579
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Min),A,27.62
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Max),A,94.5
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,64.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,75.25
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,64.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,145.25
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,103.62
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.56
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85949
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83221
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Min),A,139.88
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Max),A,112.38
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,99.25
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,148.12
931108,Humber Road,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,125.62
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.34
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.48
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,241.16
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.03
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,240.67
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.05
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,132.0
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,168.5
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,319.75
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,248.75
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,192.0
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,287.38
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,241.62
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,262.12
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,439.0
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,332.62
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,454.75
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,634.0
931108,Humber Road,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,549.62
931108,Humber Road,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99753
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,N Current (Min),A,14.75
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,N Current (Max),A,87.62
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,N Current (RMS),A,39.5
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,84.12
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,108.62
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,89.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,50.88
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,84.25
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.38
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,83.25
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,162.38
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,104.25
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.44
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96719
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94549
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98672
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (Min),A,10.62
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (Max),A,62.25
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,26.62
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,81.75
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.56
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.81
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22527
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95074
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8455799999999999
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Min),A,98.88
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Max),A,221.88
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,141.25
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,99.12
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,221.25
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,141.12
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.5
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96243
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97067
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Min),A,53.25
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Max),A,143.62
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,105.88
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.88
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,126.5
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.62
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,132.38
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.62
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,142.38
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,195.75
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,160.12
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96133
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97015
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Max),A,46.12
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.62
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.5
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,80.62
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.25
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.81
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7702899999999999
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8547
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Min),A,129.25
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Max),A,111.88
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,100.5
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,137.75
931108,Humber Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,119.88
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.08
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.69
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.22
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,240.67
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,242.28
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,105.25
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,247.75
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,179.5
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,218.25
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,292.0
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,245.62
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,272.12
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,419.38
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,327.0
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,420.38
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,511.5
931108,Humber Road,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,462.88
931108,Humber Road,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99783
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99326
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,N Current (Max),A,63.12
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,N Current (RMS),A,40.25
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,87.12
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,121.62
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,102.12
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,49.75
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,94.12
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.62
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,74.62
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,118.88
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,92.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9863
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98074
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98288
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (Min),A,10.75
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (Max),A,39.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,20.38
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.25
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.81
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.37
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11711
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94012
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8244600000000001
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Min),A,115.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Max),A,198.62
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,137.12
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,114.75
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,198.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,136.75
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97705
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97415
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Min),A,72.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Max),A,107.38
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,91.88
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,84.25
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.12
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,100.62
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.12
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,138.75
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,171.5
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,152.12
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98373
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95676
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94897
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Max),A,32.5
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.06
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7611399999999999
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8597100000000001
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99353
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Min),A,137.75
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Max),A,106.62
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
