Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,99.62
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,144.75
931108,Humber Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.5
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,241.84
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.22
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,240.84
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,242.2
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,240.83
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,241.98
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,108.75
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,176.75
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,136.88
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,222.25
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,269.38
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,242.38
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,285.75
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,422.25
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,336.88
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,377.12
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,468.0
931108,Humber Road,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,417.88
931108,Humber Road,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99774
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,N Current (Max),A,77.38
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,N Current (RMS),A,45.75
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,84.5
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,122.5
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,95.75
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,69.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.75
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,74.38
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,152.62
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,104.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91385
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98044
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97421
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (Max),A,39.25
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,21.88
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.38
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.38
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.5
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28829
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95395
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8219299999999999
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Min),A,109.62
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Max),A,214.62
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,142.75
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,109.62
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,214.12
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,142.5
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.56
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97122
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96844
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Min),A,44.38
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Max),A,116.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,100.25
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,99.62
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.38
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.62
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,127.25
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,141.75
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,170.88
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,152.62
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98489
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96506
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97613
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Max),A,44.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.88
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,65.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,75.75
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84567
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8616
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Min),A,130.75
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Max),A,110.12
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,101.62
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,138.0
931108,Humber Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,117.25
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.44
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.27
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.16
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.67
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.08
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.16
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,129.75
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,230.25
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,172.12
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,197.75
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,264.62
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,227.38
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,294.75
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,406.75
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,332.88
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,399.75
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,495.5
931108,Humber Road,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,446.88
931108,Humber Road,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99814
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,N Current (Min),A,18.5
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,N Current (Max),A,74.38
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,N Current (RMS),A,41.75
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,73.5
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,131.88
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,101.12
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,46.62
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,93.62
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,67.62
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,152.38
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,98.62
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90762
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96316
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (Max),A,38.62
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,24.12
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,46.88
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.69
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24471
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95267
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8042
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Min),A,102.38
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Max),A,217.5
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,145.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,102.25
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,217.12
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,144.62
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97366
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Min),A,34.88
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Max),A,108.38
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,87.5
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,65.5
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,124.5
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.88
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.62
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,147.88
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.25
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,139.5
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,166.12
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.62
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97302
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97516
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97473
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Max),A,72.88
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,36.25
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,84.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,103.88
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89691
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84436
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Min),A,135.88
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Max),A,107.75
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,99.62
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,142.5
931108,Humber Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,114.5
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.05
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.56
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.0
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.8
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,240.78
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.27
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,113.12
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,211.88
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,154.25
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,208.88
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,269.75
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,237.88
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,311.12
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,446.38
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,362.75
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,393.38
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,494.88
931108,Humber Road,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,435.62
931108,Humber Road,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99811
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98694
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,N Current (Min),A,13.62
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,N Current (Max),A,75.75
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,N Current (RMS),A,35.88
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,81.5
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,148.62
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,102.62
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,72.25
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.12
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,56.12
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,104.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,78.75
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90948
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97342
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95602
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (Max),A,30.5
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,21.88
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.06
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.81
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16161
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94199
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73321
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Min),A,97.12
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Max),A,229.62
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,130.12
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,97.75
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,229.12
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,129.75
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.69
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95978
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96472
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99432
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Min),A,40.5
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Max),A,118.62
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,94.62
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,70.62
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,110.5
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.62
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.62
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,132.88
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,132.62
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,170.38
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.12
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98666
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.961
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98773
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Min),A,23.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,51.38
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,69.5
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.38
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,129.75
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.62
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8970299999999999
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8493
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Min),A,137.5
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Max),A,118.38
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,99.75
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,145.12
