Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,125.75
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.19
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.3
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,242.08
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.89
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.03
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.02
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,111.75
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,227.0
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,164.62
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,210.62
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,285.25
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,248.88
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,270.88
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,416.25
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,322.62
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,405.25
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,519.5
931108,Humber Road,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,446.75
931108,Humber Road,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99805
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,N Current (Min),A,19.75
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,N Current (Max),A,55.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,N Current (RMS),A,34.5
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,74.38
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,126.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,97.5
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,53.75
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,74.38
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.62
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,60.5
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,137.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,82.62
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90875
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91614
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96881
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (Max),A,22.88
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,12.12
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.62
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.63
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.87
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19994
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95227
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7581399999999999
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Min),A,107.75
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Max),A,219.88
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,153.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,107.5
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,219.62
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,152.62
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.63
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96902
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97427
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Min),A,68.75
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Max),A,133.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,96.5
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.88
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,124.25
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,65.75
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,100.25
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.25
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,136.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,185.88
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,157.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96695
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98004
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Max),A,58.12
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,33.25
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,71.5
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.62
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,74.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,98.62
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89792
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8757299999999999
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Min),A,143.88
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Max),A,115.25
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,103.25
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,151.62
931108,Humber Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,123.88
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.64
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.69
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.84
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.28
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.36
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.62
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,102.5
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,233.75
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,157.88
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,202.5
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,290.25
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,243.88
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,294.5
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,423.0
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,348.75
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,405.25
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,522.5
931108,Humber Road,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,447.5
931108,Humber Road,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9961899999999999
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9770200000000001
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,N Current (Min),A,20.5
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,N Current (Max),A,67.75
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,N Current (RMS),A,48.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,90.88
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,129.5
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,96.12
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,31.12
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,71.62
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,45.12
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,72.5
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,110.25
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,87.25
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9122600000000001
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9237
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9713700000000001
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.12
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14945999999999998
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89718
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75644
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Min),A,37.12
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Max),A,85.62
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,46.88
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,85.62
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.19
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8862899999999999
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97205
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Min),A,28.75
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Max),A,120.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,97.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,105.12
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,117.38
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.38
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,97.75
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,151.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,122.62
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97678
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9380799999999999
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Min),A,65.62
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Max),A,92.75
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,76.75
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,98.88
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,125.38
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,109.88
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.06
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81384
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8602
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Min),A,127.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Max),A,111.25
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,104.75
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,133.38
931108,Humber Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,117.88
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.39
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.59
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.7
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,244.05
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.45
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.62
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,96.62
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,204.12
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,167.75
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,191.5
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,250.38
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,205.38
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,244.12
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,319.75
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,265.62
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,338.12
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,407.75
931108,Humber Road,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,374.75
931108,Humber Road,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968899999999999
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9855
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,N Current (Min),A,31.25
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,N Current (Max),A,70.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,N Current (RMS),A,51.5
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,92.25
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,124.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,101.5
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,30.75
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,62.62
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.88
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,73.38
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,155.62
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,86.62
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9194
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88775
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9677100000000001
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (Max),A,15.38
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-77.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.5
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10094
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90243
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74383
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Min),A,40.75
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Max),A,147.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,51.5
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,147.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.75
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,28.75
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8862
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9603
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99326
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Min),A,69.25
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Max),A,135.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,100.75
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.38
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,108.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,83.75
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.12
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,100.38
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,145.25
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.12
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9840700000000001
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93271
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Min),A,66.5
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Max),A,97.75
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,83.5
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,108.62
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,132.38
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,121.62
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8520200000000001
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8742700000000001
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9925200000000001
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Min),A,125.25
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Max),A,111.25
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,107.62
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,132.25
931108,Humber Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,118.0
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.19
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.95
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.17
