Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.09
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.77
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,89.0
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,120.38
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,223.5
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,159.62
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Min),A,204.5
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Max),A,253.88
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,224.25
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Min),A,249.88
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Max),A,341.0
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,272.38
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Min),A,342.5
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Max),A,441.0
931108,Humber Road,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,369.38
931108,Humber Road,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 23:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98618
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,N Current (Min),A,31.12
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,N Current (Max),A,77.12
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,N Current (RMS),A,47.25
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,89.88
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,124.38
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,95.75
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,35.12
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,64.38
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,47.75
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,72.12
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,135.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,82.5
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9259
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88318
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9774799999999999
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (Max),A,17.12
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-85.31
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.62
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08815
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87149
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74664
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Min),A,43.75
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Max),A,144.88
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,60.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,144.62
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.25
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90991
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96783
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Min),A,29.25
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Max),A,108.25
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,82.88
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.88
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,106.25
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.25
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.75
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,118.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.25
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,99.75
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,134.62
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635600000000001
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9588899999999999
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Min),A,66.5
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Max),A,112.5
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,86.62
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,103.38
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,150.88
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,119.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8475
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8360299999999999
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Min),A,131.75
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Max),A,110.5
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,106.5
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,139.25
931108,Humber Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,117.12
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.66
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.0
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.61
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.14
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.45
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.77
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,69.0
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,88.0
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,103.25
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,202.0
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,148.0
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,194.12
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,243.5
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,210.62
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,263.38
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,366.38
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,288.62
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,343.38
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,413.88
931108,Humber Road,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,367.25
931108,Humber Road,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98492
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,N Current (Min),A,31.75
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,N Current (Max),A,93.5
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,N Current (RMS),A,55.62
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,91.12
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,121.25
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,103.62
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,30.75
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,71.38
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,50.38
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,73.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,145.62
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,101.62
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.94
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9379
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86603
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97259
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (Max),A,16.25
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.62
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-147.25
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.81
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21791
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89789
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80142
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Min),A,41.12
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Max),A,84.5
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,50.12
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,84.38
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.56
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8966700000000001
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96365
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9904200000000001
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Min),A,32.38
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Max),A,115.88
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,86.75
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,69.38
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,105.62
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.38
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,108.38
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.25
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,96.88
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,129.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,105.62
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94919
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95047
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Min),A,75.25
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,89.75
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,110.25
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,134.88
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,120.88
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80612
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80603
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9915799999999999
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Min),A,153.38
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Max),A,123.12
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,109.75
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,160.25
931108,Humber Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,129.75
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.7
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.22
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.8
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.5
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.27
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.89
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,131.88
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,241.62
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,180.38
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,194.0
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,242.25
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,211.75
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,250.88
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,335.5
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,279.25
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,356.38
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,453.5
931108,Humber Road,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,392.25
931108,Humber Road,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968299999999999
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97931
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,N Current (Min),A,32.75
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,N Current (Max),A,82.5
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,N Current (RMS),A,61.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,89.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,119.62
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,106.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,31.5
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,60.5
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.12
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,70.75
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,134.88
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,102.62
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9632299999999999
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9111600000000001
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9570299999999999
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (Max),A,29.25
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.75
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-144.19
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1704
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9223600000000001
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79568
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Min),A,42.62
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Max),A,79.12
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,58.38
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,78.75
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.19
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92166
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96042
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Min),A,38.38
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Max),A,129.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,95.5
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.75
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,114.12
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.25
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,123.25
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,100.12
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,150.62
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,120.75
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9522700000000001
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96378
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Min),A,73.12
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Max),A,100.12
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,87.5
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,109.25
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,131.5
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,118.75
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.81
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79696
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87024
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9914200000000001
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Min),A,162.62
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Max),A,127.75
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,109.5
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,169.88
931108,Humber Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,135.0
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,240.27
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.33
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,240.2
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.03
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.88
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
