Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,120.5
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,264.88
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,191.75
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,191.25
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,267.38
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,226.5
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,257.5
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,339.0
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,280.62
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,339.62
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,474.75
931108,Humber Road,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,415.25
931108,Humber Road,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9974700000000001
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98795
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9890100000000001
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,N Current (Max),A,88.12
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,N Current (RMS),A,59.12
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,92.5
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,142.75
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,114.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,64.25
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.62
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,63.5
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,137.25
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,77.12
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95395
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9042600000000001
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9692700000000001
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (Max),A,13.5
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.88
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.19
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.44
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.052020000000000004
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92599
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7408399999999999
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Min),A,61.5
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Max),A,98.5
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,70.5
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,98.38
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9155
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96829
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9901399999999999
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Min),A,30.12
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Max),A,108.12
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,82.62
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,71.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,118.25
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.62
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,116.62
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.38
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,98.75
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,126.12
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.75
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9553799999999999
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9960899999999999
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9643200000000001
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Min),A,62.88
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Max),A,119.38
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,101.5
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,99.88
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,152.75
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,133.38
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81186
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.897
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9880399999999999
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Min),A,120.38
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Max),A,107.38
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,106.88
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,127.62
931108,Humber Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,114.5
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.53
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.39
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.69
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.47
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.67
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.22
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,107.75
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,174.5
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,134.88
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,198.0
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,278.25
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,232.0
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,263.0
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,373.5
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,316.5
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,338.62
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,410.75
931108,Humber Road,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,358.75
931108,Humber Road,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99808
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98611
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,N Current (Min),A,34.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,N Current (Max),A,82.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,N Current (RMS),A,57.12
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,103.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,165.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,113.88
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,80.38
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,50.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,60.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,148.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,81.25
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9249
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89239
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9729899999999999
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (Max),A,13.25
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-81.25
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10697999999999999
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9397
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72714
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Min),A,53.25
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Max),A,145.25
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,61.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,144.88
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.25
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91443
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96201
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Min),A,42.38
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Max),A,119.12
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,88.12
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,75.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,105.5
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.5
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,115.75
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,101.88
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,139.75
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95691
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Min),A,55.12
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Max),A,133.38
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,96.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,100.75
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,165.5
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,130.38
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.38
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75351
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84805
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Min),A,119.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Max),A,111.88
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,108.25
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,126.62
931108,Humber Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,119.0
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.59
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.67
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.16
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.34
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.95
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,89.0
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,109.12
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,226.12
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,147.25
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,211.62
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,274.88
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,232.75
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,263.0
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,380.0
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,304.0
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,336.25
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,440.75
931108,Humber Road,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,369.0
931108,Humber Road,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99805
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98605
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98669
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,N Current (Min),A,27.38
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,N Current (Max),A,82.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,N Current (RMS),A,57.12
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,93.88
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,144.25
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,121.12
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,86.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,54.75
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,67.25
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,107.12
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,87.38
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.44
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93335
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85574
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9767100000000001
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (Max),A,16.5
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.94
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.25
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05605
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9221799999999999
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7711100000000001
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Min),A,49.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Max),A,140.88
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,67.25
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.12
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,140.62
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.12
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.5
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92743
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96609
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9918799999999999
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Min),A,36.12
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Max),A,132.38
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,85.25
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,74.88
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,137.38
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.25
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,115.5
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,100.88
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,140.88
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.5
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946299999999999
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Min),A,65.5
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Max),A,94.5
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,79.5
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,104.38
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,123.62
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,113.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8421299999999999
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8375799999999999
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Min),A,132.88
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Max),A,118.0
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,108.12
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,139.62
931108,Humber Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,124.88
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.41
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.11
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.42
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.55
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.19
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.0
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,98.12
