Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,210.0
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,150.0
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,214.62
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,291.38
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,244.88
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,264.75
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,372.62
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,301.5
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,348.38
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,439.38
931108,Humber Road,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,388.12
931108,Humber Road,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978600000000001
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98511
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,N Current (Min),A,37.75
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,N Current (Max),A,86.38
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,N Current (RMS),A,62.88
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,109.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,148.38
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,129.62
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,50.12
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,86.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.38
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,60.88
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,129.5
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,84.12
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.62
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92032
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91946
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97815
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (Max),A,15.38
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.13
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05251
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9308200000000001
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74075
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Min),A,52.5
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Max),A,155.62
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,81.12
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,154.88
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.25
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94757
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9584600000000001
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Min),A,74.12
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Max),A,136.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,93.62
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,63.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,143.88
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.25
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,73.75
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,110.25
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,179.12
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,125.88
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97095
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754299999999999
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Min),A,67.25
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Max),A,95.75
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,83.62
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,109.62
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,136.62
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,120.75
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,76.38
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90341
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8723700000000001
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Min),A,135.25
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Max),A,116.62
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,109.0
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,142.12
931108,Humber Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,123.62
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.05
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.5
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.56
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.86
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,242.62
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.27
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,105.0
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,196.12
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,143.5
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,229.25
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,325.25
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,260.0
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,285.0
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,393.5
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,325.5
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,366.38
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,444.88
931108,Humber Road,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,399.5
931108,Humber Road,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99744
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9882200000000001
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9874299999999999
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,N Current (Min),A,35.88
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,N Current (Max),A,97.25
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,N Current (RMS),A,64.38
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,101.62
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,142.25
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,121.12
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,40.12
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,74.25
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,54.25
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,69.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,138.38
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,74.88
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91394
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9222100000000001
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97775
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (Max),A,12.25
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.56
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.87
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06835
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93506
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71283
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Min),A,63.38
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Max),A,152.38
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,79.5
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,152.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.25
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94571
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96954
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9924299999999999
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Min),A,58.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Max),A,109.5
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,83.12
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,96.75
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.25
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,89.75
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,110.62
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,153.25
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94949
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9955700000000001
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96506
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Min),A,81.38
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Max),A,103.5
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,93.75
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,111.88
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,138.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,125.25
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97357
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89743
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Min),A,159.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Max),A,117.38
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,109.5
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,167.62
931108,Humber Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,129.38
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.25
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.42
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,243.2
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.42
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.97
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.03
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,105.62
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,209.88
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,140.88
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,203.62
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,295.5
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,249.88
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,292.0
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,393.25
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,331.25
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,346.75
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,435.62
931108,Humber Road,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,388.38
931108,Humber Road,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99756
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9829100000000001
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,N Current (Min),A,32.38
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,N Current (RMS),A,68.62
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,88.62
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,154.62
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,125.12
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,37.12
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,70.5
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.38
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,70.88
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,152.5
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,83.25
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95239
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89941
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (Max),A,14.75
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,8.88
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.81
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13341
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9418
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74746
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Min),A,60.5
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Max),A,134.62
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,77.12
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,134.5
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94919
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96841
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9926799999999999
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Min),A,41.88
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Max),A,111.38
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,85.62
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,98.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.12
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,125.38
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,106.62
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,147.5
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.25
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94034
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9962200000000001
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Min),A,86.5
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Max),A,145.5
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,110.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,119.38
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,170.12
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,140.25
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89499
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93411
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9936200000000001
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Min),A,170.62
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Max),A,135.75
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,114.5
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,183.12
931108,Humber Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,144.75
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.66
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.73
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,244.67
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.28
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.94
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,121.62
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,235.5
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,166.88
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,189.38
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,275.38
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,233.38
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,295.38
