Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,401.75
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,338.62
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,357.75
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,498.25
931108,Humber Road,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,412.88
931108,Humber Road,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968600000000001
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98785
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,N Current (Min),A,24.38
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,N Current (Max),A,97.75
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,N Current (RMS),A,41.62
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,82.5
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,135.12
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,100.25
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,46.5
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,83.12
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,73.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,171.88
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,91.75
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.06
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95541
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92322
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9712799999999999
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (Max),A,18.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.37
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.75
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30184
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9524799999999999
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77792
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Min),A,59.88
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Max),A,153.25
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,80.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,152.62
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.75
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9380200000000001
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97293
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9938
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Min),A,41.62
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Max),A,126.75
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,92.62
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.75
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,95.88
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.75
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,133.75
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.38
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,108.12
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,163.38
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,135.75
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9438200000000001
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957600000000001
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9452799999999999
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Min),A,85.12
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Max),A,118.62
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,101.38
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,118.25
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,146.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,131.38
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9098200000000001
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8569
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9912700000000001
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Min),A,162.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Max),A,116.75
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,113.0
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,169.25
931108,Humber Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,123.12
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.81
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.31
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.33
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.17
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.05
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.69
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,134.62
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,242.38
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,177.12
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,185.75
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,250.88
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,209.12
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,317.12
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,427.5
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,347.62
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,366.12
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,452.75
931108,Humber Road,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,405.0
931108,Humber Road,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9965200000000001
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9869700000000001
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,N Current (Max),A,67.88
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,N Current (RMS),A,40.25
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,89.75
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,140.25
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,108.12
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,111.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,86.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,63.88
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,159.25
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,80.25
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95416
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9266700000000001
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9741799999999999
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (Max),A,13.75
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.37
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23735
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94739
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73639
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Min),A,68.12
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Max),A,125.75
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,88.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,68.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,125.62
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.62
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92929
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Min),A,43.5
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Max),A,139.12
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,96.5
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,131.12
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.88
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,123.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.75
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,113.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,160.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,134.38
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91464
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95215
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Min),A,82.88
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Max),A,119.88
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,101.25
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,111.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,146.12
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,129.62
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90045
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9010299999999999
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9941399999999999
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Min),A,162.88
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Max),A,139.25
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,131.88
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,170.75
931108,Humber Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,146.75
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.94
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.11
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.73
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.83
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.22
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.31
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,116.38
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,246.88
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,170.62
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,200.5
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,282.0
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,235.75
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,314.0
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,431.75
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,378.62
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,378.88
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,497.25
931108,Humber Road,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,419.62
931108,Humber Road,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9913299999999999
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,N Current (Min),A,22.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,N Current (Max),A,75.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,N Current (RMS),A,40.62
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,85.38
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,131.38
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,105.38
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,47.5
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,110.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,69.25
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,71.88
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,148.88
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,86.62
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96039
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92319
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9795799999999999
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (Max),A,16.38
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.88
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.12
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22225
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9293799999999999
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7630600000000001
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Min),A,62.38
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Max),A,181.5
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,84.75
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.38
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,181.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.62
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.81
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95221
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9677399999999999
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Min),A,34.12
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Max),A,111.88
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,81.88
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.88
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,109.12
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.62
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,118.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,104.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,151.5
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,122.5
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9335
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9703700000000001
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Min),A,78.75
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Max),A,112.38
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,96.25
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,111.75
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,151.88
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,127.25
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,79.75
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86725
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90585
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Min),A,165.0
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Max),A,143.75
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,129.25
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,173.38
931108,Humber Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,151.75
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.09
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.23
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.97
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.41
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.28
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,136.75
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,226.0
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,179.12
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,190.75
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,285.62
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,230.5
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,304.0
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,444.5
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,349.88
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,398.5
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,469.38
931108,Humber Road,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,429.25
