Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9964299999999999
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,N Current (Min),A,27.12
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,N Current (Max),A,92.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,N Current (RMS),A,54.38
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,94.38
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,139.88
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,111.5
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,82.88
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,62.12
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,92.88
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,176.38
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,117.12
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9545899999999999
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9164100000000001
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96777
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (Max),A,15.25
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.69
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.31
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30241999999999997
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9272799999999999
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83105
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Min),A,65.12
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Max),A,172.5
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,90.88
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.38
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,172.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.88
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.44
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9486399999999999
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97552
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,35.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,88.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.25
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,106.12
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.88
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,130.88
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.75
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,113.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,171.5
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.75
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95294
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96939
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Min),A,66.62
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Max),A,95.38
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,81.12
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,111.75
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,131.62
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,118.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,85.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8385600000000001
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8741399999999999
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Min),A,187.88
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Max),A,149.88
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,128.88
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,196.0
931108,Humber Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,157.5
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.03
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.14
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.27
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.72
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.73
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.98
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,119.0
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,154.12
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,302.25
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,217.75
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,208.38
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,282.0
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,238.88
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,306.25
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,430.12
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,355.0
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,423.38
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,573.25
931108,Humber Road,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,490.25
931108,Humber Road,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978600000000001
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,N Current (Min),A,22.88
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,N Current (Max),A,90.75
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,N Current (RMS),A,49.88
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,103.88
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,151.25
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,127.5
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,125.12
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,83.88
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,93.62
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,167.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,126.12
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96619
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88492
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9635299999999999
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (Max),A,18.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.5
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.31
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26607
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93371
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84439
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Min),A,70.12
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Max),A,192.62
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,98.25
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,192.12
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.12
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.5
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96454
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9945700000000001
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,38.25
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,142.5
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,90.5
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.38
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,106.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,137.12
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,112.38
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,193.38
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,140.88
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9408299999999999
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9954200000000001
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97101
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Min),A,70.88
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Max),A,105.38
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,88.75
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,112.62
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,144.5
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,123.5
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,90.12
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.25
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80789
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8975799999999999
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Min),A,148.75
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Max),A,127.12
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,114.88
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,157.25
931108,Humber Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,135.88
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.69
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.73
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.2
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.52
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.45
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,144.62
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,271.5
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,198.12
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,218.25
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,279.75
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,249.12
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,326.38
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,479.0
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,379.5
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,407.25
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,553.12
931108,Humber Road,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,478.12
931108,Humber Road,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9975
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9803799999999999
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9906299999999999
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,N Current (Min),A,45.38
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,N Current (Max),A,96.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,N Current (RMS),A,71.25
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,109.5
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,155.38
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,130.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,39.5
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,73.88
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,52.38
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,100.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,159.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,119.62
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.31
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95032
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85965
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97751
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (Max),A,16.62
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.81
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.88
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15904000000000001
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9250200000000001
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86154
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Min),A,81.88
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Max),A,194.62
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,109.88
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,194.38
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.75
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96042
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9758600000000001
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,39.62
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,107.5
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,80.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,68.38
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,105.12
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.75
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.12
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,131.88
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.75
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,109.75
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,156.12
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,127.38
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94888
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97855
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Min),A,77.88
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Max),A,112.38
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,94.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,125.25
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,155.5
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,133.38
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.38
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,87.62
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8212299999999999
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9148200000000001
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9913299999999999
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Min),A,144.75
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Max),A,117.88
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,115.25
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,153.0
931108,Humber Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,126.75
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.27
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.36
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.62
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.05
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.83
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,138.25
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,222.62
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,175.88
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,223.88
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,283.5
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,249.88
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,335.0
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,452.12
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,371.0
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,425.25
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,503.75
931108,Humber Road,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,458.88
931108,Humber Road,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
