Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9972799999999999
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,N Current (Min),A,37.12
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,N Current (Max),A,96.25
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,N Current (RMS),A,63.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,104.88
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,166.5
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,127.75
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,41.62
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,87.25
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,62.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,93.5
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,168.75
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,119.12
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.56
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9210799999999999
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87366
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9703700000000001
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (Max),A,16.12
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.12
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21584
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92776
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83593
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Min),A,72.88
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Max),A,170.12
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,98.5
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,169.75
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.25
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.75
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97757
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97406
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9925799999999999
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,37.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,116.25
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,72.88
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.62
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,110.75
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.25
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,107.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,110.38
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,180.25
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,126.75
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95331
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9966700000000001
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9697899999999999
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Min),A,71.25
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Max),A,133.88
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,104.88
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,119.38
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,173.5
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,147.5
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,84.12
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88836
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9829700000000001
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9918799999999999
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Min),A,149.12
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Max),A,129.5
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,123.75
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,162.38
931108,Humber Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,142.0
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.69
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.08
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.48
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.52
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.19
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.97
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,143.0
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,240.5
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,179.38
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,220.75
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,312.0
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,256.12
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,341.25
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,447.5
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,390.38
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,410.62
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,550.38
931108,Humber Road,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,464.12
931108,Humber Road,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968899999999999
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98441
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,N Current (Min),A,43.62
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,N Current (Max),A,124.12
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,N Current (RMS),A,80.75
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,102.75
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,148.75
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,123.62
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,69.25
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,96.12
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,203.25
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,145.38
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.44
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9212299999999999
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9229999999999999
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96939
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (Max),A,14.88
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.63
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.94
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29875999999999997
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93024
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8693200000000001
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Min),A,77.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Max),A,205.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,104.75
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,204.5
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.75
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.06
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96167
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9725
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9950600000000001
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,31.62
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,104.75
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,87.88
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,77.88
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,110.5
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.38
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,125.12
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,116.75
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,158.75
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.25
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9854700000000001
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9784799999999999
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Min),A,52.75
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Max),A,91.75
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,70.88
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,108.88
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,144.5
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,124.75
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,59.62
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,87.88
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.62
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8963
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96219
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99326
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Min),A,158.12
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Max),A,141.62
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,136.25
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,167.12
931108,Humber Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,153.12
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.86
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.17
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.88
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.81
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.59
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.84
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,125.0
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,154.12
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,276.12
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,215.38
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,244.12
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,316.12
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,278.5
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,303.12
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,478.12
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,360.75
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,459.25
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,588.12
931108,Humber Road,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,517.12
931108,Humber Road,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.81
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9899899999999999
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9911200000000001
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,N Current (Min),A,34.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,N Current (Max),A,85.62
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,N Current (RMS),A,55.12
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,98.62
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,164.25
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,126.25
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,98.75
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,66.38
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,90.38
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,133.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,110.5
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93127
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9249
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9708600000000001
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (Max),A,16.5
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.5
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17421
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9249
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8034
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Min),A,80.25
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Max),A,192.12
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,108.25
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,80.25
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,191.75
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.12
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9325200000000001
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97467
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,39.12
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,140.5
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,113.12
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,89.75
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,132.62
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.12
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,148.25
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.38
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,126.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,190.38
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,161.5
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98816
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9832799999999999
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Min),A,52.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Max),A,107.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,85.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,66.5
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,109.12
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,166.75
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,146.25
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,62.25
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,112.38
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.62
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91769
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93301
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9936200000000001
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Min),A,163.38
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Max),A,144.62
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,128.5
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,172.25
931108,Humber Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,154.75
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.8
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.5
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.19
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.94
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.38
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,72.0
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,126.0
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,146.12
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,273.88
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,202.62
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,262.62
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,334.0
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,296.38
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,344.12
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,484.12
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,401.0
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,480.0
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,568.5
931108,Humber Road,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,522.38
931108,Humber Road,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
