Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,N Current (Min),A,31.62
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,N Current (Max),A,111.25
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,N Current (RMS),A,69.62
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,96.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,184.62
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,138.5
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,50.25
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,86.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,82.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,139.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,113.5
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9223299999999999
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93268
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97125
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (Max),A,18.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.19
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.19
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1548
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9285
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8125
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Min),A,86.62
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Max),A,180.5
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,108.12
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,179.88
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.81
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9590799999999999
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97836
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9971899999999999
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,78.25
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,161.5
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,112.25
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,93.38
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,119.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.88
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,127.5
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,154.5
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,211.12
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,169.88
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9794299999999999
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97177
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,39.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Min),A,83.88
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Max),A,130.12
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,109.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,145.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,180.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,160.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,60.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,83.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.38
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89328
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9377700000000001
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9930100000000001
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Min),A,166.0
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Max),A,149.62
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,141.25
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,175.75
931108,Humber Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,159.38
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,241.16
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.42
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,240.67
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.19
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.39
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.19
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,72.0
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,101.0
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,127.0
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,137.25
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,261.12
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,199.12
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,252.12
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,341.38
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,297.38
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,386.25
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,497.62
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,418.12
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,473.12
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,575.62
931108,Humber Road,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,525.75
931108,Humber Road,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9884299999999999
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9924299999999999
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,N Current (Min),A,37.75
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,N Current (Max),A,86.88
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,N Current (RMS),A,60.38
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,99.25
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,159.62
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,123.75
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,47.62
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,84.62
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,76.88
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,151.88
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,107.75
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93939
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9404299999999999
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9703700000000001
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (Max),A,24.12
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,12.25
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.06
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.5
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16918
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93915
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80288
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Min),A,97.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Max),A,211.62
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,121.12
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,97.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,210.88
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,120.88
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.06
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96201
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9803799999999999
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957299999999999
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,52.38
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,85.12
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,82.12
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,132.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.62
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,104.88
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,118.75
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,173.75
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,137.38
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96509
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671299999999999
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,37.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Min),A,86.88
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Max),A,131.75
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,108.5
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,123.62
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,182.75
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,152.38
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,83.88
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8995700000000001
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94034
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939899999999999
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Min),A,200.12
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Max),A,160.75
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,147.62
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,209.75
931108,Humber Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,170.25
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.22
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.7
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,240.47
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.06
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.5
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.81
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,101.0
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,118.0
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,129.38
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,263.75
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,182.88
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,235.38
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,343.88
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,281.38
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,353.75
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,517.0
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,421.75
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,437.5
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,581.12
931108,Humber Road,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,491.62
931108,Humber Road,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9975299999999999
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98862
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,N Current (Min),A,38.5
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,N Current (Max),A,159.62
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,N Current (RMS),A,82.12
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,102.62
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,223.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,146.88
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,39.88
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,84.75
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,82.25
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,165.62
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,110.25
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90585
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94153
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9677100000000001
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (Max),A,19.25
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.31
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.75
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03279
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9391799999999999
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8042600000000001
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Min),A,100.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Max),A,200.5
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,121.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,101.38
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,199.88
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,120.88
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.94
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96088
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97708
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9959399999999999
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,56.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,115.5
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,97.38
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,104.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,167.75
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.12
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,131.12
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.25
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,125.12
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,163.25
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,142.62
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95273
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96704
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Min),A,82.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Max),A,128.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,107.62
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,115.25
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,165.75
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,143.38
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,75.12
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.88
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364899999999999
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9245
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9892
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Min),A,153.25
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Max),A,117.25
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,107.0
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,162.5
931108,Humber Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,126.5
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,240.88
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.39
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,240.5
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.17
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.22
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.81
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,75.0
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,110.5
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,229.5
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,149.0
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,244.12
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,439.25
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,310.62
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,355.5
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,493.75
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,405.62
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,403.12
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,531.12
931108,Humber Road,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,451.12
931108,Humber Road,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99823
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99008
