Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9946299999999999
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,N Current (Min),A,49.75
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,N Current (Max),A,148.12
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,N Current (RMS),A,96.12
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,124.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,223.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,169.62
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,46.25
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,93.25
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,67.88
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,92.62
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,186.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,127.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9028
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9064
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96777
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (Max),A,17.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-58.63
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04942
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92471
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84955
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Min),A,83.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Max),A,205.12
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,101.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,83.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,204.62
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96875
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97201
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9950899999999999
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,55.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,112.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,91.25
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,89.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,172.12
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,111.25
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,105.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.25
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,122.88
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,156.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,134.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95868
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9924299999999999
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95691
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,75.88
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,109.75
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,90.25
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,114.12
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,146.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,127.25
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92871
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877299999999999
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Min),A,125.88
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Max),A,106.5
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,106.62
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,134.38
931108,Humber Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,120.75
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.11
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.78
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.86
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.86
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.92
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.0
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,79.0
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,109.5
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,218.12
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,147.38
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,256.62
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,436.25
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,328.12
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,328.88
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,486.25
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,377.5
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,401.62
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,503.12
931108,Humber Road,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,447.62
931108,Humber Road,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99811
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9960600000000001
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,N Current (Min),A,51.25
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,N Current (Max),A,128.5
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,N Current (RMS),A,96.38
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,122.62
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,200.5
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,159.62
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,35.88
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,82.38
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.38
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,131.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,235.62
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,155.62
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91617
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8941899999999999
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96945
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (Max),A,20.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.87
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11625999999999999
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93671
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8826299999999999
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Min),A,88.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Max),A,167.25
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,107.62
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,88.12
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,166.88
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,107.62
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.19
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95541
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9758
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9947799999999999
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,42.38
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,122.12
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,83.12
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,87.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,122.38
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.75
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,123.38
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.25
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,118.75
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,158.12
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,133.38
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95435
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364299999999999
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Min),A,80.12
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Max),A,152.5
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,109.88
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,112.38
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,190.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,144.75
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8975799999999999
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9950600000000001
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Min),A,128.88
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Max),A,108.5
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,106.5
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,140.62
931108,Humber Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,122.38
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.89
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.86
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.31
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.55
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.94
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.23
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,73.0
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,115.38
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,212.75
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,162.12
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,252.38
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,340.88
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,302.0
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,325.12
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,491.12
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,402.62
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,424.5
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,532.62
931108,Humber Road,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,469.5
931108,Humber Road,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978600000000001
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98849
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,N Current (Min),A,49.38
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,N Current (Max),A,120.88
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,N Current (RMS),A,87.62
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,114.75
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,178.12
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,139.25
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,37.75
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,79.38
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.12
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,92.38
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,200.75
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,146.25
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9202299999999999
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9602700000000001
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9673200000000001
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (Max),A,31.12
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.75
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22016999999999998
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93143
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8779
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Min),A,73.38
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Max),A,180.88
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,100.38
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,180.5
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.25
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.06
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9553799999999999
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98175
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9953299999999999
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,42.5
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,137.5
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,83.38
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,101.75
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,132.12
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.88
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.62
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,132.75
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.5
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,123.25
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,180.12
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.62
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96396
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94934
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,38.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Min),A,79.75
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Max),A,148.12
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,119.88
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,117.25
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,190.75
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,159.38
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.88
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86249
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94885
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Min),A,124.38
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Max),A,105.88
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,106.12
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,136.88
931108,Humber Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,116.38
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.47
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.61
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.2
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.3
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.08
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.88
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,102.0
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,124.75
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,225.12
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,165.25
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,257.62
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,352.25
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,290.75
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,371.0
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,501.62
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,424.5
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,416.38
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,520.25
931108,Humber Road,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,468.88
931108,Humber Road,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9966700000000001
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9954799999999999
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99118
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
