Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,N Current (Min),A,22.12
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,N Current (Max),A,66.88
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,N Current (RMS),A,36.88
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,102.5
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,144.62
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,119.62
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,51.25
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,130.62
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,90.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,76.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,157.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,103.5
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93109
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9925200000000001
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97324
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (Max),A,34.25
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,26.62
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.88
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.25
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23848000000000005
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9290799999999999
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8063899999999999
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Min),A,62.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Max),A,178.5
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,96.75
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.75
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,177.88
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.38
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.75
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.13
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94714
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97934
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9959100000000001
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,33.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,122.62
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,90.75
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,90.75
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,138.38
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.25
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.75
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,172.12
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.25
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,127.12
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,175.25
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.62
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97934
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9960600000000001
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9486100000000001
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Min),A,78.5
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Max),A,125.25
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,98.38
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,70.5
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,129.75
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,167.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,145.62
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.5
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8677
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91833
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Min),A,132.62
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Max),A,116.62
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,107.12
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,140.62
931108,Humber Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,124.62
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.03
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.95
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.31
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.64
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.72
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.91
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,69.0
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,108.0
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,118.38
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,221.5
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,164.5
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,258.88
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,324.38
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,286.38
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,382.12
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,560.0
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,449.12
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,395.88
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,512.75
931108,Humber Road,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,439.5
931108,Humber Road,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98495
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,N Current (Min),A,34.5
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,N Current (Max),A,96.25
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,N Current (RMS),A,59.25
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,94.25
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,145.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,116.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,38.38
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,74.5
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,67.62
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,149.25
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,97.5
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92471
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9820200000000001
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9731700000000001
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (Max),A,33.5
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,15.62
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.56
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.5
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10399000000000001
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9396700000000001
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78079
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Min),A,66.88
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Max),A,176.25
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,89.12
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.88
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,175.88
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94745
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9789100000000001
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,41.25
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,106.88
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,69.25
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,86.62
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,142.12
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.75
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,66.88
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,129.5
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,100.75
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,125.62
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,182.5
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,138.75
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98685
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93939
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Min),A,50.38
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Max),A,112.5
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,88.12
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.12
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,88.75
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,160.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,134.12
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9307200000000001
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92468
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888299999999999
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Min),A,128.88
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Max),A,112.75
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,112.0
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,136.62
931108,Humber Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,119.75
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.67
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.55
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.53
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.09
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.98
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.16
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,107.88
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,180.75
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,133.12
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,263.75
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,338.75
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,290.88
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,342.75
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,448.88
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,399.12
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,372.38
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,458.25
931108,Humber Road,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,411.75
931108,Humber Road,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9880700000000001
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99179
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,N Current (Max),A,102.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,N Current (RMS),A,54.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,74.12
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,144.62
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,115.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,94.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.88
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,74.38
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,178.12
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,105.12
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92874
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8978
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97406
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (Max),A,21.62
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.62
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.38
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14513
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9455600000000001
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80655
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Min),A,70.88
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Max),A,155.38
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,90.88
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.62
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,155.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.75
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9662200000000001
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9832799999999999
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,40.38
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,101.38
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,72.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,92.5
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,146.12
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,117.25
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,72.5
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,123.5
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,95.62
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,124.5
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,178.62
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96005
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9596600000000001
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Min),A,35.25
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Max),A,104.75
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,68.75
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,70.38
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,147.25
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,102.5
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,73.62
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90875
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9135700000000001
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908100000000001
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Min),A,136.88
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Max),A,112.12
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,103.12
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,141.88
931108,Humber Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,118.38
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.72
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.09
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.06
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.61
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.94
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.47
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,109.12
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,238.5
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,153.0
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,242.12
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,335.75
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,280.38
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,292.38
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,423.0
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,356.88
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,385.12
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,508.62
931108,Humber Road,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,430.62
931108,Humber Road,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9970100000000001
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9888899999999999
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9930700000000001
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,N Current (Min),A,22.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,N Current (Max),A,66.88
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,N Current (RMS),A,39.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,92.0
