Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,135.12
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,112.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,57.88
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,108.75
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,79.75
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,74.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,150.75
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,103.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.19
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92401
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.935
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9734799999999999
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (Max),A,24.88
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.44
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.19
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19405
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93353
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78195
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Min),A,70.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Max),A,164.88
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,89.5
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,164.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.25
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.06
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9844700000000001
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957600000000001
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,32.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,112.5
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,80.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,94.5
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,135.5
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,108.12
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,76.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,158.25
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,95.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,129.5
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,176.12
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,150.62
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9460700000000001
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9705799999999999
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Max),A,92.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,61.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,70.25
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,127.75
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,91.12
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,88.75
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.12
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9050600000000001
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89844
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Min),A,137.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Max),A,116.25
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,104.62
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,145.38
931108,Humber Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,122.62
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.83
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.77
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.02
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.59
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.09
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.89
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,127.88
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,213.62
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,168.5
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,233.38
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,303.12
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,260.75
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,296.62
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,449.0
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,368.0
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,386.25
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,510.0
931108,Humber Road,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,451.5
931108,Humber Road,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978899999999999
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9838899999999999
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,N Current (Min),A,29.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,N Current (Max),A,95.88
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,N Current (RMS),A,62.5
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,99.75
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,148.38
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,126.12
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,94.62
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,65.88
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,66.75
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,108.12
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,86.5
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9238299999999999
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89175
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9686600000000001
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (Max),A,20.75
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.31
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.69
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00926
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9238299999999999
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7409899999999999
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Min),A,82.62
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Max),A,178.12
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,101.88
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,82.88
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,177.5
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.75
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.56
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9774799999999999
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,42.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,83.38
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,151.75
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,117.38
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,85.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,131.25
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.62
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,101.38
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.88
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,151.62
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,203.38
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,173.12
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9665799999999999
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98718
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9633200000000001
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,30.88
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,64.12
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,46.12
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.62
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,101.88
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.75
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,79.88
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9034700000000001
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89099
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Min),A,157.75
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Max),A,126.88
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,118.12
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,161.38
931108,Humber Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,133.25
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.06
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.92
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.47
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.3
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.86
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,122.38
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,246.62
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,176.38
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,240.38
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,303.25
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,272.5
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,276.0
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,409.5
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,330.25
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,408.0
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,507.25
931108,Humber Road,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,460.38
931108,Humber Road,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99774
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9875799999999999
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98462
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,N Current (Min),A,38.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,N Current (Max),A,77.5
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,N Current (RMS),A,56.38
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,101.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,134.38
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,116.75
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,55.38
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,111.75
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,84.5
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,54.75
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,95.5
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,69.62
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.81
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93085
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87939
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96094
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (Max),A,14.75
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,8.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.44
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.06
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0068200000000000005
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9151299999999999
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65808
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Min),A,69.5
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Max),A,183.75
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,96.12
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,182.88
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.88
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.5
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9430799999999999
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9747600000000001
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,64.12
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,150.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,115.25
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,86.88
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,127.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.25
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,133.25
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.62
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,138.12
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,190.75
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,161.12
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882200000000001
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97357
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,75.5
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,48.25
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,100.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.88
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,97.5
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9345399999999999
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90649
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9934700000000001
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Min),A,155.75
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Max),A,118.25
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,105.0
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,161.25
931108,Humber Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,125.5
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.38
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.31
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.95
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.02
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.58
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.84
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,106.12
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,235.38
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,155.62
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,242.12
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,301.62
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,264.88
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,275.25
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,451.0
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,337.12
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,385.0
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,497.25
931108,Humber Road,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,430.62
931108,Humber Road,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9979600000000001
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9892299999999999
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9856600000000001
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,N Current (Min),A,25.38
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,N Current (Max),A,83.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,N Current (RMS),A,56.62
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,106.38
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,149.88
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,123.62
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,122.88
