Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,80.5
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,52.75
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,130.88
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,71.25
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92755
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90695
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97144
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (Max),A,14.12
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.5
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.06
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00963
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9158
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70965
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Min),A,71.88
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Max),A,164.38
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,96.62
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,71.75
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,164.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.38
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.12
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9340799999999999
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97098
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9958799999999999
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,88.75
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,155.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,124.12
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,80.75
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,111.12
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.25
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,76.25
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.38
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,118.25
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,187.75
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,161.12
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92822
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96841
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Min),A,50.62
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Max),A,74.12
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,60.25
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,75.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,97.75
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,76.62
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92706
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9182100000000001
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Min),A,126.62
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Max),A,108.25
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,104.5
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,134.0
931108,Humber Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,115.88
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.33
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.33
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.98
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.05
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.73
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.09
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,102.88
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,218.62
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,153.62
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,230.38
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,284.25
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,252.25
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,283.75
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,405.62
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,327.0
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,339.38
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,482.75
931108,Humber Road,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,415.0
931108,Humber Road,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9972200000000001
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98441
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,N Current (Min),A,35.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,N Current (Max),A,82.88
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,N Current (RMS),A,54.88
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,99.88
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,144.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,120.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,89.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,56.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,152.88
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,72.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94189
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91958
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96341
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (Max),A,25.75
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-85.94
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.12
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03127
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91196
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70562
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Min),A,77.88
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Max),A,178.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,109.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.62
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,177.75
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9486399999999999
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97293
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9948100000000001
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Min),A,86.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Max),A,145.38
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,108.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,70.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,138.5
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.38
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,79.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,119.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,185.38
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,147.88
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95126
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97955
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Min),A,34.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Max),A,91.88
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,64.62
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,77.12
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,125.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.12
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,119.62
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.62
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86236
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9052100000000001
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Min),A,151.12
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Max),A,116.88
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,104.88
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,157.25
931108,Humber Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,123.62
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.02
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.56
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.98
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.25
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.84
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.2
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,101.62
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,237.5
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,161.12
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,213.75
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,321.62
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,257.5
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,290.38
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,405.38
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,334.88
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,367.88
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,514.62
931108,Humber Road,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,432.12
931108,Humber Road,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9979899999999999
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9873
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,N Current (Min),A,24.88
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,N Current (RMS),A,66.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,100.38
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,178.25
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,140.62
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,99.75
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,71.88
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,61.75
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,156.88
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,100.5
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8759399999999999
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9396
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94781
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (Max),A,22.25
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.63
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.81
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0035600000000000002
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91769
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79797
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Min),A,74.12
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Max),A,190.38
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,106.62
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,190.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.38
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.44
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9490299999999999
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96631
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9948100000000001
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Min),A,74.88
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Max),A,132.88
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,101.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,66.38
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,99.88
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.38
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,80.5
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.38
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,113.25
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,180.5
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,139.12
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93616
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98755
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98529
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Min),A,44.38
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Max),A,73.38
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,60.5
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,69.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,109.5
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,53.5
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,110.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.75
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.69
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90536
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9021299999999999
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Min),A,151.62
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Max),A,113.12
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,104.38
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,164.5
931108,Humber Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,120.88
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.75
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.47
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.64
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.19
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.39
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.66
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,114.5
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,245.25
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,170.62
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,205.25
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,303.38
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,257.12
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,271.25
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,410.0
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,326.88
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,387.5
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,525.5
931108,Humber Road,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,449.38
931108,Humber Road,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9979600000000001
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98865
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9882200000000001
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,N Current (Min),A,29.62
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,N Current (Max),A,108.75
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,N Current (RMS),A,69.12
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,99.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,171.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,139.25
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,39.88
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,94.12
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,65.38
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,58.5
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,154.38
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,87.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
