Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88287
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.884
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9561799999999999
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (Max),A,17.88
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-80.81
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.75
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00972
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92966
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75232
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Min),A,94.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Max),A,203.38
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,122.88
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,94.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,203.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.62
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95663
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96844
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Min),A,32.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Max),A,151.25
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,93.5
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,69.38
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,109.5
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.88
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,130.88
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,115.62
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,189.75
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,139.12
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90954
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9875200000000001
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97864
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Min),A,47.62
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Max),A,78.12
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,60.12
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,68.75
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,103.25
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.12
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,93.12
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.75
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.978
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89874
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9950899999999999
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Min),A,161.62
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Max),A,140.88
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,138.25
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,172.5
931108,Humber Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,152.12
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.38
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.19
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.88
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.91
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.06
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.2
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,111.88
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,234.88
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,164.75
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,212.0
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,323.62
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,267.12
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,277.0
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,413.5
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,336.62
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,414.38
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,510.75
931108,Humber Road,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,452.62
931108,Humber Road,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9850200000000001
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9816
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,N Current (Min),A,28.75
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,N Current (Max),A,93.38
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,N Current (RMS),A,44.75
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,98.5
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,151.12
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,111.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,83.62
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.62
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,60.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,102.38
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,81.75
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.5
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93542
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92737
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97034
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (Max),A,22.25
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.13
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.43
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17757
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9430200000000001
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74539
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Min),A,116.62
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Max),A,230.62
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,145.5
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,116.25
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,230.12
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,145.12
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9717399999999999
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Min),A,38.5
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Max),A,123.5
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,92.62
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.88
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,88.5
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.75
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,120.62
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.25
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,113.88
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,164.25
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.12
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94726
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9915799999999999
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9863
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,42.75
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,90.38
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,64.5
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,117.5
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,94.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.25
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,131.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98621
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87945
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9960600000000001
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Min),A,168.75
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Max),A,154.75
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,149.62
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,178.0
931108,Humber Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,165.5
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.36
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.52
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.27
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.59
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.39
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.33
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,142.12
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,228.75
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,185.75
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,216.5
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,288.12
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,245.62
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,332.75
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,454.12
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,370.25
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,432.5
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,531.62
931108,Humber Road,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,479.12
931108,Humber Road,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.75
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.31
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99808
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97498
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,N Current (Min),A,53.38
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,N Current (Max),A,119.38
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,N Current (RMS),A,90.5
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,136.5
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,178.38
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,151.25
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,81.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,52.75
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,67.5
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,167.75
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,119.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9601700000000001
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8792399999999999
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9794
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (Max),A,22.75
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,13.12
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.44
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.5
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.023819999999999997
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9486100000000001
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83905
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Min),A,83.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Max),A,211.25
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,128.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,83.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,210.88
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,128.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.88
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.37
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96585
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9661200000000001
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Min),A,59.25
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Max),A,114.25
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,87.5
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,73.62
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,119.38
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.12
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,77.88
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,114.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,152.75
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,130.75
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92935
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9833700000000001
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,36.62
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,105.62
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,62.5
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,68.25
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,104.12
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,140.62
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.12
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98477
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8736200000000001
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Min),A,171.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Max),A,128.62
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,115.0
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,176.75
931108,Humber Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,138.88
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.91
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.06
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.05
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.92
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.25
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.67
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,73.0
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,118.0
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,107.75
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,267.0
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,184.38
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,271.0
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,342.0
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,302.75
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,284.0
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,424.75
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,331.88
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,419.75
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,596.88
931108,Humber Road,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,491.12
931108,Humber Road,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99792
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9890100000000001
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9961200000000001
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,N Current (Min),A,45.38
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,N Current (Max),A,120.12
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,N Current (RMS),A,78.25
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,107.75
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,196.12
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,147.38
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,85.12
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,62.38
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,82.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,201.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,119.12
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.69
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
