Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9038700000000001
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8815
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97324
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (Max),A,20.88
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.87
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.13
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11659000000000001
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94495
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82135
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Min),A,85.5
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Max),A,212.25
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,127.12
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,85.5
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,211.88
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,127.12
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.69
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96115
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9691799999999999
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,31.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,123.75
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,90.75
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,64.25
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,124.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,127.38
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,122.25
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,180.75
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.62
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93069
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888899999999999
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930700000000001
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,47.38
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,112.62
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,84.38
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,68.12
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,115.62
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,75.62
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,152.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,117.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9172
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8387100000000001
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946299999999999
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Min),A,168.25
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Max),A,137.62
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,114.88
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,175.25
931108,Humber Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,144.38
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.64
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.52
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.97
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.22
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.42
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.64
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,130.0
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,144.75
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,304.0
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,224.12
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,226.75
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,330.38
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,275.75
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,276.38
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,430.5
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,351.5
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,477.62
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,612.88
931108,Humber Road,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,539.38
931108,Humber Road,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9964299999999999
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99155
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,N Current (Min),A,28.75
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,N Current (Max),A,78.62
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,N Current (RMS),A,55.12
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,94.12
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,146.5
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,118.75
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,104.62
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,72.5
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,57.25
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,151.5
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,74.25
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9012700000000001
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9526399999999999
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9584299999999999
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (Max),A,29.88
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,11.75
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.56
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09371
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93896
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68667
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Min),A,93.25
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Max),A,220.88
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,124.88
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,93.12
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,220.38
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,124.5
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9579799999999999
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96426
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968899999999999
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,75.62
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,153.62
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,114.75
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,83.12
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,129.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,105.38
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.62
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,97.62
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,121.5
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,191.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.62
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95355
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939600000000001
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98572
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,61.62
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,99.25
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,77.25
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.12
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,135.12
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,109.12
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.5
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,120.38
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.38
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8469200000000001
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84735
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9909399999999999
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Min),A,139.62
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Max),A,120.75
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,103.62
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,148.0
931108,Humber Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,128.75
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.22
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.42
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.36
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.23
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.66
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.78
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,101.12
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,213.12
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,158.38
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,213.5
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,294.38
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,259.75
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,325.38
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,459.62
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,374.25
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,390.5
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,514.5
931108,Humber Road,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,452.12
931108,Humber Road,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9974700000000001
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9880700000000001
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,N Current (Min),A,22.25
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,N Current (Max),A,128.88
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,N Current (RMS),A,68.25
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,91.75
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,196.12
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,132.25
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,97.25
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,70.75
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,54.88
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,100.88
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,71.25
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9595
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98209
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96677
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (Max),A,28.75
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.62
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.94
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.12
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03084
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9415600000000001
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68371
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Min),A,74.88
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Max),A,195.5
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,115.5
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.75
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,194.88
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.12
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404600000000001
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97235
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9967299999999999
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,65.88
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,153.38
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,105.75
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,76.62
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,134.25
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.12
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,107.25
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,116.88
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,197.12
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,150.88
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96091
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9875799999999999
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,49.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,95.12
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,71.38
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,82.12
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,133.75
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.25
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,78.62
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,107.5
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,90.25
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86554
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9412799999999999
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99179
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Min),A,151.5
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Max),A,124.38
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,120.12
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,161.12
931108,Humber Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,135.75
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.81
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.47
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.77
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.69
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.38
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.81
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,106.0
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,257.0
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,157.0
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,207.38
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,334.62
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,271.62
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,346.5
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,464.12
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,381.38
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,409.38
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,522.25
931108,Humber Road,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,458.5
931108,Humber Road,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9987799999999999
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9930700000000001
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,N Current (Min),A,44.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,N Current (Max),A,134.5
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,N Current (RMS),A,92.12
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,112.5
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,205.75
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,165.38
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,59.88
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,105.5
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,74.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,51.88
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,166.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,86.38
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96509
