Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9898399999999999
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95962
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (Min),A,13.62
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (Max),A,27.25
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,20.62
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-83.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06337000000000001
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93216
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73883
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Min),A,95.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Max),A,186.38
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,116.88
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,94.75
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,185.88
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,116.5
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94604
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97546
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964299999999999
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,36.38
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,131.75
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,95.38
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,69.75
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,139.75
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.38
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,127.5
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,123.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,171.62
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.12
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9438200000000001
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9925799999999999
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,54.62
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,102.12
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,73.88
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,75.75
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,151.75
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.75
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,108.25
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.12
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83496
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9159799999999999
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Min),A,162.25
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Max),A,126.88
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,102.12
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,171.38
931108,Humber Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,135.88
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.28
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.25
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.41
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.73
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.53
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.75
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,100.38
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,236.38
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,141.12
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,221.38
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,333.12
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,288.12
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,328.88
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,449.0
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,382.38
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,410.88
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,530.0
931108,Humber Road,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,451.12
931108,Humber Road,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9877600000000001
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,N Current (Min),A,26.38
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,N Current (Max),A,99.88
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,N Current (RMS),A,58.12
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,92.12
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,150.88
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,122.88
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,90.62
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,64.38
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,59.88
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,187.75
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,99.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9375600000000001
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99179
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97229
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (Max),A,29.12
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,22.25
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.62
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.5
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.13
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17214000000000002
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93542
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79419
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Min),A,86.5
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Max),A,202.5
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,110.5
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,202.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.25
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.25
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94958
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9767100000000001
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,70.12
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,126.12
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,96.88
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.62
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,98.38
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.75
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,101.88
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.38
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,124.88
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,176.88
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.38
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93863
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9915200000000001
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9724700000000001
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,46.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,106.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,66.62
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,136.88
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.62
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,83.5
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83005
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8376100000000001
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9911200000000001
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Min),A,158.38
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Max),A,126.5
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,113.38
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,171.38
931108,Humber Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,135.25
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.73
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.86
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.25
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.84
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.05
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,124.5
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,266.25
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,172.75
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,200.0
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,271.88
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,240.25
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,297.62
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,429.75
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,364.62
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,387.12
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,556.88
931108,Humber Road,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,449.5
931108,Humber Road,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99826
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9871200000000001
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9958799999999999
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,N Current (Min),A,30.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,N Current (Max),A,92.88
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,N Current (RMS),A,61.5
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,79.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,153.5
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,123.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,47.25
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,82.75
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,76.75
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,130.88
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,108.38
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9250200000000001
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9520000000000001
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9752799999999999
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (Max),A,27.25
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,19.12
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.88
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.69
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22776999999999997
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9403100000000001
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81872
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Min),A,74.12
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Max),A,208.62
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,105.88
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.25
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,208.38
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.62
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.75
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9385700000000001
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9970399999999999
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,44.25
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,113.38
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,83.75
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,103.62
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.12
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,61.75
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,193.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,101.12
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,129.88
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,183.38
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.5
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9581299999999999
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9886799999999999
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96393
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,33.25
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,74.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,51.12
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.12
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,102.5
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8552200000000001
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93548
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Min),A,160.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Max),A,133.0
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,123.62
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,173.88
931108,Humber Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,145.12
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.14
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.09
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.8
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.39
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.11
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.19
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,127.75
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,247.0
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,183.25
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,192.0
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,286.12
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,246.25
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,310.5
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,471.5
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,381.0
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,405.12
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,538.38
931108,Humber Road,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,471.62
931108,Humber Road,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.31
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9970399999999999
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98441
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98764
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,N Current (Max),A,49.25
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,N Current (RMS),A,36.5
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,70.38
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,107.25
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,91.38
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,103.12
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,66.25
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,45.12
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,116.5
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,74.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.31
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9210200000000001
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91196
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98718
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
