Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (Max),A,29.12
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,15.25
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.25
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17570999999999998
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93704
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7259800000000001
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Min),A,86.75
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Max),A,201.25
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,114.5
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.75
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,200.75
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,114.38
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94955
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9831200000000001
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,39.75
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,146.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,105.38
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,75.88
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,129.25
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.88
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.12
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,140.12
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,136.5
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,191.62
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,164.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9790000000000001
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882200000000001
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97803
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,60.75
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,40.12
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,81.75
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,68.75
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,109.25
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.62
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,82.12
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.38
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97604
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87039
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906299999999999
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Min),A,172.5
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,115.12
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,186.88
931108,Humber Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,133.25
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.8
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.83
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.22
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.28
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.0
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.86
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,109.25
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,231.12
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,165.62
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,209.5
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,318.88
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,261.38
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,303.38
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,427.62
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,348.0
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,416.38
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,523.38
931108,Humber Road,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,455.62
931108,Humber Road,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9962200000000001
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98679
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,N Current (Min),A,21.5
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,N Current (Max),A,63.25
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,N Current (RMS),A,38.38
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,79.88
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,114.38
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,94.75
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,48.88
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,115.75
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,94.38
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,48.25
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,125.5
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,79.38
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90594
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92575
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (Max),A,36.88
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.75
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.57
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29207
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9444
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76153
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Min),A,97.38
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Max),A,210.5
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,143.38
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,97.12
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,209.38
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,142.88
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9318200000000001
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9845
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9970399999999999
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,38.12
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,121.62
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,86.25
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,80.88
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,135.75
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,99.5
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,73.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,155.88
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,100.12
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,123.12
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,193.12
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,155.88
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9741799999999999
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97839
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,34.75
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,92.88
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,59.75
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,74.12
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,105.75
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,127.88
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.12
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646600000000001
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8496100000000001
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Min),A,162.62
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Max),A,132.75
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,114.12
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,172.38
931108,Humber Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,142.25
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.3
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.59
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.17
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.92
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,240.08
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.92
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,103.0
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,132.75
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,277.75
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,188.38
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,208.38
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,292.5
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,247.25
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,381.5
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,522.0
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,431.62
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,405.38
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,579.25
931108,Humber Road,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,479.88
931108,Humber Road,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9884299999999999
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,N Current (Max),A,62.88
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,N Current (RMS),A,42.25
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,75.38
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,118.5
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,95.5
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,50.12
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,91.12
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,64.5
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,50.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,127.25
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,84.75
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9467200000000001
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9401200000000001
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98779
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (Max),A,33.75
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,14.25
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.88
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25154
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95615
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.764
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Min),A,107.88
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Max),A,223.75
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,143.88
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,107.62
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,223.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,143.5
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95221
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9865700000000001
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,29.62
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,112.62
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,71.5
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,78.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,147.62
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.62
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,74.25
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,162.25
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.5
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,93.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,173.88
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.88
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95395
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761299999999999
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,43.25
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,65.88
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,74.75
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,130.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.75
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,127.88
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.12
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9757399999999999
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88055
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9932200000000001
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Min),A,155.75
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Max),A,132.62
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,123.62
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,166.25
931108,Humber Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,140.88
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.08
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.09
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.95
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.47
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.42
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.25
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,116.88
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,236.62
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,175.25
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,199.62
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,285.38
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,236.25
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,364.88
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,466.0
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,405.0
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,398.12
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,524.25
931108,Humber Road,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,461.5
931108,Humber Road,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9959399999999999
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,N Current (Max),A,73.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,N Current (RMS),A,27.25
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,73.12
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,103.12
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,86.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,57.75
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,99.88
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,72.5
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,69.75
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,157.75
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,83.38
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90417
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95325
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98245
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (Max),A,27.38
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,14.12
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
