Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.69
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.12
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31414000000000003
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9472
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75848
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Min),A,105.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Max),A,200.12
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,126.62
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,104.75
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,199.25
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,126.25
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.13
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9605100000000001
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98795
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9967299999999999
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,53.75
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,111.88
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,81.38
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,108.38
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.62
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,86.62
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,127.12
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,102.5
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,133.5
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,189.88
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,155.25
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566600000000001
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9908100000000001
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9826
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,34.75
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,78.12
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,54.75
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,66.62
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,106.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.12
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,101.38
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.12
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97034
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89285
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Min),A,167.12
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Max),A,128.38
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,113.12
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,173.38
931108,Humber Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,136.5
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.25
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.31
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.33
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.52
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.92
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.31
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,145.88
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,249.5
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,192.88
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,173.5
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,249.88
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,212.88
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,350.88
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,473.12
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,398.38
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,401.0
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,545.38
931108,Humber Road,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,462.75
931108,Humber Road,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9960899999999999
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9890399999999999
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,N Current (Max),A,74.62
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,N Current (RMS),A,33.25
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,73.75
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,99.12
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,85.62
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,58.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,99.62
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,75.38
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,63.25
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,154.5
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,100.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92981
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9817799999999999
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (Max),A,34.75
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,17.88
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.75
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.44
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34502
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9465
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8066399999999999
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Min),A,95.5
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Max),A,206.62
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,122.12
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,95.12
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,205.88
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,121.88
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95257
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9835200000000001
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,53.5
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,116.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,84.12
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.5
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,105.5
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,65.38
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,125.88
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.75
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,134.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,168.12
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94775
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9737899999999999
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,30.25
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,64.12
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,46.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,66.25
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,87.12
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,78.5
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9858100000000001
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8678899999999999
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9949600000000001
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Min),A,183.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Max),A,133.25
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,117.25
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,197.25
931108,Humber Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,143.62
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.02
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.02
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.41
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.7
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.98
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.17
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,136.62
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,249.62
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,185.38
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,188.88
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,267.75
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,230.25
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,322.62
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,480.88
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,384.0
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,408.0
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,529.75
931108,Humber Road,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,468.25
931108,Humber Road,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9970100000000001
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9885299999999999
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,N Current (Max),A,86.25
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,N Current (RMS),A,49.75
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,83.88
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,160.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,110.5
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,85.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,56.38
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,172.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,88.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90796
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9697
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96954
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (Max),A,37.62
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.37
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.07
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.25
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20354
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95554
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72717
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Min),A,99.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Max),A,190.88
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,122.62
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,98.88
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,190.25
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,122.38
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95691
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9791
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,63.12
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,119.88
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,91.88
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,64.5
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,161.38
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.38
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,138.25
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.75
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,132.62
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,179.25
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.12
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9480299999999999
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98877
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9784200000000001
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,30.5
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,83.62
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,51.38
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,111.38
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.62
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,81.88
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9912700000000001
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80005
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9944799999999999
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Min),A,148.62
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Max),A,126.25
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,116.0
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,155.62
931108,Humber Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,136.0
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.14
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.44
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.12
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.23
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.0
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,90.75
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,224.12
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,158.75
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,208.5
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,368.38
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,259.5
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,302.88
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,432.0
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,373.25
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,394.12
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,530.38
931108,Humber Road,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,445.62
931108,Humber Road,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99792
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9894700000000001
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9902
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,N Current (Min),A,43.75
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,N Current (Max),A,104.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,N Current (RMS),A,74.75
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,123.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,161.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,139.75
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,46.62
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,84.88
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,53.75
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,154.5
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,77.25
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9191299999999999
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97729
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97162
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (Max),A,46.25
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,21.88
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.75
