Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-83.56
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.63
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.69
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0555
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635299999999999
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69271
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Min),A,108.5
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Max),A,243.25
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,148.12
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,108.5
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,242.38
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,147.75
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9516
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9673799999999999
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968899999999999
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Min),A,44.62
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Max),A,142.75
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,114.75
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,79.5
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,152.38
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,116.62
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,130.62
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.62
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,139.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,168.75
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,154.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96295
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9832799999999999
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Min),A,33.12
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Max),A,80.62
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,58.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.75
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,76.25
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,112.38
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.38
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,124.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.25
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9895299999999999
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8576299999999999
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Min),A,143.62
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Max),A,118.75
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,113.88
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,158.75
931108,Humber Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,128.88
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.69
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.05
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.08
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.92
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.83
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.88
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,79.0
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,91.0
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,238.25
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,127.25
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,267.75
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,380.5
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,325.0
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,338.5
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,488.62
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,397.0
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,399.88
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,566.88
931108,Humber Road,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,448.75
931108,Humber Road,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9860200000000001
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,N Current (Min),A,17.12
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,N Current (Max),A,85.62
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,N Current (RMS),A,36.25
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,77.12
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,132.38
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,85.62
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,89.62
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,62.38
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,54.5
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,125.38
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,81.62
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9087799999999999
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9635600000000001
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9827
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (Max),A,29.88
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,16.88
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.56
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.56
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.31
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27739
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9578200000000001
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72534
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Min),A,95.88
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Max),A,246.12
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,150.38
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,97.38
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,245.5
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,150.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.88
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9329200000000001
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97516
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Min),A,38.12
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Max),A,144.62
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,100.12
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,77.88
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,142.12
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.88
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.12
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,135.38
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.12
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,126.12
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,178.5
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,143.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97913
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98508
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98831
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Max),A,79.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,44.38
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,108.62
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.62
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,121.5
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,88.62
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9869399999999999
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8813799999999999
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Min),A,142.25
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Max),A,116.25
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,113.62
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,146.0
931108,Humber Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,125.5
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.48
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.17
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.2
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.22
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.83
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.55
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,115.75
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,226.25
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,171.0
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,221.75
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,292.62
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,248.5
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,294.38
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,458.0
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,367.12
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,417.88
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,498.38
931108,Humber Road,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,455.88
931108,Humber Road,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9888299999999999
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,N Current (Max),A,72.38
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,N Current (RMS),A,31.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,66.25
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,94.25
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,76.88
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,38.62
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,78.88
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,56.62
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,141.62
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,80.88
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92416
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95511
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98056
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (Max),A,23.75
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.25
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.44
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3572
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9525399999999999
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7139800000000001
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Min),A,79.62
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Max),A,182.5
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,106.5
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.75
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,182.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.25
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9397
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9764700000000001
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Min),A,64.12
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Max),A,128.62
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,106.88
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.5
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,123.5
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.75
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,98.25
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,137.75
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,169.25
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,151.88
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97601
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9881
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98862
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Min),A,23.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Max),A,72.25
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,48.62
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,97.12
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.38
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,122.38
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,90.38
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97583
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89187
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Min),A,148.75
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Max),A,126.25
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,121.88
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,160.25
931108,Humber Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,135.25
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.66
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.47
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.12
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.36
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,242.16
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.88
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,160.62
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,281.5
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,216.25
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,199.0
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,265.5
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,227.75
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,276.38
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,383.0
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,317.12
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,427.5
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,549.25
931108,Humber Road,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,472.88
931108,Humber Road,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9962799999999999
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9934700000000001
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9928600000000001
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,N Current (Max),A,117.62
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,N Current (RMS),A,35.5
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,66.75
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,98.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,84.38
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,35.12
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,101.12
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,67.25
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,65.88
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,192.88
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,94.25
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9364
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95206
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98874
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (Max),A,23.88
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.25
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.0
