Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32021
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9487
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7842399999999999
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Min),A,80.25
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Max),A,196.12
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,109.88
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,195.62
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.75
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.5
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95355
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96625
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9970700000000001
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Min),A,42.38
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Max),A,145.25
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,113.75
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,94.62
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.25
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,118.25
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,131.62
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,189.88
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,157.62
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9809
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98434
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97714
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Min),A,18.62
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Max),A,69.38
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.12
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,92.5
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,96.38
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97531
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8537899999999999
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9958799999999999
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Min),A,151.62
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Max),A,122.5
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,118.12
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,163.12
931108,Humber Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,132.0
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.17
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.39
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.8
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.38
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.19
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.56
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,121.25
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,322.38
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,202.62
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,199.75
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,270.88
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,232.62
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,258.75
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,382.0
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,309.88
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,407.25
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,578.62
931108,Humber Road,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,464.88
931108,Humber Road,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,N Current (Max),A,76.25
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,N Current (RMS),A,34.75
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,68.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,92.38
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,74.38
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,88.62
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,65.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,73.38
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,145.75
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,96.62
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9239799999999999
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9422
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (Max),A,37.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.88
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.368
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9447
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81994
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Min),A,87.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Max),A,170.25
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,110.62
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,87.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,170.25
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.62
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95865
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96555
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99731
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Min),A,83.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Max),A,124.12
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,106.38
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,74.12
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,138.62
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.12
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,87.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.38
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,144.25
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,172.88
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,158.12
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93747
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98593
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9691799999999999
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Min),A,24.38
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Max),A,56.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,40.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.12
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9855
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7993100000000001
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Min),A,145.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Max),A,125.12
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,114.88
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,157.88
931108,Humber Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,135.12
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.92
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.5
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.66
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.19
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.19
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.78
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,141.25
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,270.88
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,204.38
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,192.75
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,276.5
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,229.38
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,279.25
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,382.25
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,321.25
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,416.88
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,531.38
931108,Humber Road,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,472.5
931108,Humber Road,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9962200000000001
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9882799999999999
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,N Current (Min),A,22.12
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,N Current (Max),A,97.38
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,N Current (RMS),A,44.88
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,77.75
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,103.25
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,88.38
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,38.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,89.62
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.25
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,57.62
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,162.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,96.62
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.966
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96219
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (Max),A,35.75
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.38
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.69
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24099
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94229
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81735
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Min),A,84.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Max),A,189.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,119.38
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,84.12
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,188.5
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,119.25
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95816
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96655
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9970100000000001
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Min),A,54.5
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Max),A,131.25
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,104.25
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,122.62
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.5
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,114.38
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.38
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,134.75
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,173.25
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,153.62
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91766
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98477
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95554
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Min),A,34.38
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Max),A,58.25
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,45.12
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,78.88
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8323
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Min),A,151.12
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Max),A,131.25
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,69.75
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,123.62
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,169.62
931108,Humber Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,142.88
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.7
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.45
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.05
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.62
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.09
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.05
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,111.38
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,264.75
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,186.0
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,203.88
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,290.38
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,253.0
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,267.25
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,405.5
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,325.88
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,407.75
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,527.25
931108,Humber Road,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,467.62
931108,Humber Road,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971899999999999
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,N Current (Min),A,21.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,N Current (Max),A,71.75
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,N Current (RMS),A,38.12
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,84.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,122.25
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,100.38
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,86.5
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,61.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,160.75
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,90.38
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98764
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9670700000000001
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96973
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (Min),A,12.12
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (Max),A,35.62
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,22.5
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,59.25
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.75
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.06
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.5
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
