Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13124
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94809
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78009
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Min),A,95.38
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Max),A,209.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,145.75
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,95.25
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,208.38
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,145.38
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.31
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95901
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97409
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9970399999999999
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Min),A,46.25
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Max),A,138.25
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,100.88
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,63.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,108.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.12
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,145.88
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.12
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,131.62
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,179.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,159.5
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93048
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9841
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96191
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,27.38
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,61.25
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,43.62
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.12
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,72.75
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,85.88
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9932200000000001
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84247
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Min),A,148.38
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Max),A,128.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.5
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,121.25
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,165.88
931108,Humber Road,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,141.38
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.91
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.47
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.5
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.17
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.83
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,105.75
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,234.25
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,155.75
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,228.88
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,315.5
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,273.5
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,289.5
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,434.12
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,364.25
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,409.62
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,542.62
931108,Humber Road,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,462.12
931108,Humber Road,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968600000000001
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,N Current (Min),A,19.12
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,N Current (Max),A,90.62
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,N Current (RMS),A,52.5
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,88.12
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,121.62
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,101.38
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,80.12
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.25
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,53.38
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,155.5
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,104.62
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92468
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9489700000000001
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9650299999999999
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (Max),A,34.38
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.62
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.38
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.62
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.44
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.62
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12599000000000002
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93268
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7948
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Min),A,83.62
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Max),A,205.75
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,120.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,83.75
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,205.25
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,119.88
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9542799999999999
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9721700000000001
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,72.38
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,112.62
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,91.5
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,81.25
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,129.62
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,99.38
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.88
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,130.75
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,166.75
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.25
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92886
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9842200000000001
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,23.75
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,60.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,41.75
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.12
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.25
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86755
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Min),A,171.12
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Max),A,136.0
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,125.38
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,181.5
931108,Humber Road,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,146.5
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.67
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.89
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.23
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.86
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.3
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.72
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,98.5
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,228.0
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,165.12
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,228.25
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,323.25
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,263.88
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,275.62
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,443.12
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,337.38
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,390.0
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,541.62
931108,Humber Road,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,454.88
931108,Humber Road,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,N Current (Min),A,19.38
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,N Current (Max),A,69.12
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,N Current (RMS),A,37.75
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,64.38
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,108.25
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,82.88
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,28.12
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,87.62
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,52.5
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,50.88
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,136.62
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,69.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8774700000000001
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89413
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96115
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (Max),A,29.38
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.81
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.75
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14452
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93716
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66046
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Min),A,94.5
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Max),A,202.25
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,126.25
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,97.12
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,201.5
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,126.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94266
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97693
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Min),A,70.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Max),A,130.25
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,97.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,85.75
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,147.88
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,111.88
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,108.62
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.12
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,127.12
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,162.12
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,144.38
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9560799999999999
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9858399999999999
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97134
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Min),A,21.75
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Max),A,60.62
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,39.12
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.75
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,75.88
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,81.25
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9853799999999999
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88861
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Min),A,153.12
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Max),A,130.88
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,117.38
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,167.25
931108,Humber Road,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,142.25
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.28
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.17
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.8
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.19
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.09
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.03
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,103.88
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,245.0
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,151.75
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,212.0
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,284.5
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,249.12
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,274.25
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,410.88
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,333.0
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,373.25
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,491.5
931108,Humber Road,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,420.88
931108,Humber Road,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9882200000000001
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,N Current (Max),A,57.5
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,N Current (RMS),A,36.62
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,58.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,94.88
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,75.88
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,39.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,84.12
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.75
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,57.12
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,107.25
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,83.5
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9510799999999999
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9179999999999999
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9718600000000001
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (Max),A,27.5
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,19.12
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.75
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.44
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18087
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9402200000000001
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75531
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
