Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Min),A,92.12
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Max),A,216.12
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,120.38
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,92.38
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,215.62
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,120.25
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.75
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94571
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97919
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9959100000000001
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Min),A,72.12
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Max),A,111.75
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,91.62
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,81.88
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,131.88
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,104.88
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,61.75
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,101.5
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.75
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,126.38
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,163.62
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.75
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9642
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98849
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9673200000000001
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Min),A,27.75
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Max),A,70.25
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,43.88
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,110.38
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.38
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.38
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98175
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9075
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Min),A,144.25
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Max),A,119.38
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,113.88
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,156.25
931108,Humber Road,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,130.88
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.77
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,241.98
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.14
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.36
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,99.12
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,193.0
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,146.75
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,223.5
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,288.12
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,250.62
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,301.0
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,434.25
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,339.88
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,371.0
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,475.62
931108,Humber Road,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,420.0
931108,Humber Road,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9959100000000001
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9874299999999999
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,N Current (Max),A,80.5
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,N Current (RMS),A,29.5
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,62.25
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,116.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,85.5
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,107.5
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,69.12
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,51.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,149.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,72.88
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9268799999999999
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96304
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96921
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (Max),A,27.75
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.38
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.75
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.31
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2381800000000001
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9496100000000001
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71185
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Min),A,110.5
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Max),A,213.62
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,136.25
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,110.25
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,213.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,135.88
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.44
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93942
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9693
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9961200000000001
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Min),A,38.62
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Max),A,123.38
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,93.5
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,80.38
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,119.5
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.25
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,126.38
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,130.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,170.12
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95016
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9683799999999999
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Min),A,33.75
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Max),A,74.88
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,46.25
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.62
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,111.12
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97696
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93066
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Min),A,150.88
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Max),A,130.88
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,126.75
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,164.12
931108,Humber Road,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,145.38
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.62
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.89
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,241.88
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.64
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,241.88
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.42
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,119.38
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,233.12
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,156.75
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,201.12
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,281.5
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,234.5
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,325.75
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,450.25
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,366.25
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,373.25
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,494.25
931108,Humber Road,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,419.25
931108,Humber Road,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,N Current (Min),A,16.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,N Current (Max),A,80.62
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,N Current (RMS),A,43.75
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,64.62
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,128.75
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,93.25
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,42.75
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,85.62
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,62.38
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,139.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,86.38
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9290799999999999
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98749
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97467
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (Max),A,28.12
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,19.12
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.75
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.25
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.25
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23278000000000001
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95273
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76098
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Min),A,114.5
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Max),A,242.25
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,157.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,113.88
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,241.5
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,156.62
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9435399999999999
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9817799999999999
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Min),A,55.38
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Max),A,112.12
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,73.25
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.62
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,118.12
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.12
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.38
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,113.38
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,94.12
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,129.88
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,160.88
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.88
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9764700000000001
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97205
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Max),A,61.5
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.38
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,92.12
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,84.75
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.38
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95196
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88495
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Min),A,137.25
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Max),A,119.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,110.88
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,147.25
931108,Humber Road,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,130.88
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.78
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.28
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,241.67
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.42
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.09
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.41
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,104.62
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,208.88
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,155.62
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,185.75
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,304.75
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,237.62
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,318.0
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,493.62
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,406.38
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,386.88
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,484.25
931108,Humber Road,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,425.75
931108,Humber Road,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9902299999999999
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,N Current (Max),A,82.5
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,N Current (RMS),A,34.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,60.5
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,93.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,72.25
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,27.62
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,68.88
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,52.38
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,54.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,141.62
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,78.75
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95257
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98782
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98813
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (Max),A,36.38
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,20.25
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,45.12
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.12
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.5
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.87
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28164
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94635
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74621
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Min),A,95.38
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Max),A,195.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,137.88
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
