Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,95.5
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,194.5
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,137.5
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9334100000000001
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98239
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,27.38
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,102.12
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,78.88
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,82.25
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,117.5
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.5
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,71.88
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,149.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.88
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,130.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,154.62
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,137.25
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96704
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9907799999999999
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98169
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Max),A,74.12
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,46.62
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,111.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.38
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,80.88
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98361
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93637
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Min),A,165.12
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Max),A,125.12
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,112.38
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,174.62
931108,Humber Road,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,138.88
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.61
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.08
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.69
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.3
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.59
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,134.62
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,215.88
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,165.25
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,198.62
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,285.25
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,235.5
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,337.25
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,465.25
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,393.5
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,387.0
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,479.62
931108,Humber Road,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,440.0
931108,Humber Road,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98636
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,N Current (Max),A,55.88
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,N Current (RMS),A,34.25
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,69.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,98.25
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,81.5
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,83.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,51.5
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,56.38
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,100.5
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,76.75
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9768700000000001
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97357
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (Min),A,13.62
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (Max),A,40.88
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,27.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.62
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.75
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.81
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.81
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24068
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94479
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74228
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Min),A,105.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Max),A,213.88
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,133.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,104.75
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,213.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,132.5
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9364899999999999
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98245
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964299999999999
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Min),A,28.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Max),A,116.75
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,86.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,78.75
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,115.25
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.62
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,139.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.62
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,132.62
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,154.5
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9579200000000001
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Min),A,50.38
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,76.62
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,96.5
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,147.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,115.38
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,80.88
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98077
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91574
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Min),A,168.38
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Max),A,136.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,116.12
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,181.25
931108,Humber Road,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,146.88
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.7
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.25
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.06
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.7
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.02
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.81
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,101.0
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,127.62
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,238.75
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,173.88
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,213.38
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,280.62
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,239.62
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,341.0
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,555.12
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,420.38
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,377.5
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,509.88
931108,Humber Road,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,440.62
931108,Humber Road,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9949600000000001
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9849899999999999
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,N Current (Max),A,81.75
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,N Current (RMS),A,30.5
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,58.38
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,94.5
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,68.25
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,33.25
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,87.75
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,51.75
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,56.25
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,145.12
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,79.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9890100000000001
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97211
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (Min),A,11.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (Max),A,37.62
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.75
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.5
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.94
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.87
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2535
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94983
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76074
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Min),A,96.25
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Max),A,222.75
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,140.25
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,96.12
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,222.12
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,139.88
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9433
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9772299999999999
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Min),A,44.12
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Max),A,124.25
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,85.5
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,75.88
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,103.5
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.75
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,63.75
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,118.88
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,128.5
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,173.12
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,146.25
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95285
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9919100000000001
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Min),A,41.62
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Max),A,79.62
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,59.25
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,68.62
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,116.88
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.12
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,103.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9829399999999999
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9029799999999999
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Min),A,160.38
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Max),A,117.62
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,115.25
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,174.38
931108,Humber Road,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.12
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.97
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.39
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.27
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.41
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.14
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.66
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,118.62
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,248.62
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,172.62
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,206.12
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,270.62
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,233.38
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,320.38
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,492.62
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,401.25
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,391.12
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,517.88
931108,Humber Road,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,452.75
931108,Humber Road,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9967299999999999
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9838600000000001
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98688
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,N Current (Min),A,19.12
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,N Current (Max),A,58.75
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,N Current (RMS),A,34.75
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,58.12
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,111.62
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,83.88
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,84.25
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,53.5
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,60.62
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,92.88
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,73.88
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9936200000000001
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9733299999999999
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9933799999999999
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (Max),A,35.75
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,60.88
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.69
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15157
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94745
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79406
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Min),A,92.88
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Max),A,198.5
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,128.88
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,93.12
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,198.12
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,128.75
