Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93668
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96851
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9965200000000001
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Min),A,54.62
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Max),A,132.5
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,104.5
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,72.12
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,96.25
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,127.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.12
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,138.62
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,176.62
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,153.25
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9089
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9820200000000001
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Min),A,29.38
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Max),A,54.38
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,40.75
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,78.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,68.12
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98474
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9096700000000001
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Min),A,169.12
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Max),A,129.0
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,122.88
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,174.12
931108,Humber Road,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,141.75
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.88
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.62
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.5
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.27
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.17
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,109.25
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,236.0
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,170.25
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,193.62
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,306.88
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,245.12
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,291.25
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,414.62
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,336.5
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,414.12
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,505.38
931108,Humber Road,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,453.25
931108,Humber Road,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9961899999999999
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9833700000000001
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9910899999999999
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,N Current (Max),A,84.12
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,N Current (RMS),A,33.12
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,57.5
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,108.38
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,75.38
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,93.12
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,66.25
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,61.38
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,168.5
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,90.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96875
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97736
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (Max),A,44.62
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,21.75
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.88
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.12
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.62
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.94
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.56
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24352
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9595600000000001
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77084
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Min),A,105.88
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Max),A,215.5
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,137.62
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,105.62
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,215.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,137.38
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9412799999999999
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736299999999999
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968299999999999
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Min),A,40.88
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Max),A,135.88
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,107.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,76.25
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,118.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,124.62
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,136.75
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,174.62
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.38
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9526399999999999
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9729
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Min),A,20.25
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Max),A,50.75
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,35.88
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,77.62
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88608
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8775
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Min),A,147.12
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Max),A,120.75
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,111.62
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,154.5
931108,Humber Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,131.12
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,241.91
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.56
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,241.55
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.38
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,241.05
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.19
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,109.25
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,243.25
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,167.88
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,207.25
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,274.0
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,238.5
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,308.75
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,412.12
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,351.12
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,376.0
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,533.5
931108,Humber Road,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,441.12
931108,Humber Road,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99802
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98654
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9884299999999999
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,N Current (Min),A,22.62
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,N Current (Max),A,110.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,N Current (RMS),A,63.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,87.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,159.38
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,120.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,35.5
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,91.12
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.12
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,59.88
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,95.62
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,72.62
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9909399999999999
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88821
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.987
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (Min),A,17.5
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (Max),A,52.5
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,30.75
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,66.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.62
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.75
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.31
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09496
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95306
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77069
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Min),A,101.75
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Max),A,215.5
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,131.12
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,101.75
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,215.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,131.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.87
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94876
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97726
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,61.12
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,127.12
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,93.75
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,74.38
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,126.25
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.38
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.12
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,119.25
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.38
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,134.5
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,166.5
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.75
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94778
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9842799999999999
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9728100000000001
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Min),A,28.12
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Max),A,67.5
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,39.5
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,74.88
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,96.62
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95071
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8841200000000001
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Min),A,149.0
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Max),A,114.5
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,100.12
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,162.5
931108,Humber Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,121.88
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.53
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.72
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.61
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.41
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.73
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.53
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,90.75
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,194.62
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,132.5
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,229.5
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,347.38
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,288.25
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,277.25
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,411.88
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,340.25
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,370.62
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,481.75
931108,Humber Road,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,419.88
931108,Humber Road,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99805
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98401
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9848299999999999
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,N Current (Max),A,78.88
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,N Current (RMS),A,48.5
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,81.88
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,128.12
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,99.25
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,35.5
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,80.5
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,51.5
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,51.38
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,81.62
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,63.62
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9882799999999999
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93915
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (Min),A,15.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (Max),A,34.38
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,22.5
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.12
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.12
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.56
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03706
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95721
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75232
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Min),A,99.5
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Max),A,211.25
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,134.5
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,99.62
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,210.62
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,134.25
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.94
