Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93429
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97836
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,27.88
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,115.88
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,79.5
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,83.25
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,129.25
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.62
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.12
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,156.25
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,92.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,129.25
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,161.12
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9295899999999999
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9851700000000001
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9711
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,30.12
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,56.12
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,46.38
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.75
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,82.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96667
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88315
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903299999999999
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Min),A,135.88
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Max),A,104.88
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,98.88
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,142.75
931108,Humber Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.88
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.73
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.78
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.17
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.02
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.33
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.75
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,92.5
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,143.5
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,117.12
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,225.75
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,302.12
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,265.88
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,292.5
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,460.75
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,357.88
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,360.62
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,423.0
931108,Humber Road,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,390.88
931108,Humber Road,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99741
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98761
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9888299999999999
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,N Current (Min),A,23.12
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,N Current (Max),A,76.25
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,N Current (RMS),A,37.62
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,60.88
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,96.88
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,78.75
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,30.75
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,64.12
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,48.25
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,51.5
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,131.12
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,74.5
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9901700000000001
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9799200000000001
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9842799999999999
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (Min),A,12.75
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (Max),A,38.62
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,57.5
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.62
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.94
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.88
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1679
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9550799999999999
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74255
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Min),A,93.75
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Max),A,219.75
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,134.25
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,93.88
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,219.25
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,133.88
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94501
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9885299999999999
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,34.88
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,116.25
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,82.25
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,82.25
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,112.62
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,79.38
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,165.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,116.12
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,139.75
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,190.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,160.75
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.953
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9879100000000001
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96429
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,57.62
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,41.25
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,78.38
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.88
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.25
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8912
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9891399999999999
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Min),A,127.88
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Max),A,100.62
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,98.5
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,135.75
931108,Humber Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,111.0
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.62
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.83
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,241.3
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,242.84
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.45
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.44
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,96.38
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,190.5
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,138.75
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,205.5
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,303.88
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,253.62
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,318.12
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,489.12
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,394.38
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,376.12
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,459.88
931108,Humber Road,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,411.38
931108,Humber Road,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9864799999999999
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9939600000000001
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,N Current (Min),A,22.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,N Current (Max),A,92.62
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,N Current (RMS),A,52.88
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,64.62
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,110.62
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,88.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,30.25
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,63.75
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,45.62
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,56.75
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,148.62
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,93.88
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98877
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9308799999999999
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9763200000000001
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (Min),A,10.75
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (Max),A,35.62
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.75
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.5
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.13
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.25
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15966
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94257
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78866
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Min),A,96.5
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Max),A,223.75
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,130.75
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,96.75
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,223.12
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,130.5
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.87
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9631299999999999
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,29.62
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,88.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,66.88
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,64.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,137.25
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,81.12
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,160.25
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,127.75
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,136.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,170.38
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,148.38
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9575799999999999
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,18.88
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,48.88
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.38
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.88
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.62
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91406
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87854
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Min),A,132.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Max),A,109.88
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,99.25
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,139.62
931108,Humber Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,119.62
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.83
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.44
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.19
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.44
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.69
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.62
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,95.25
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,196.88
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,139.62
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,207.0
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,338.25
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,251.12
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,291.62
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,463.38
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,379.0
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,361.38
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,486.5
931108,Humber Road,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,415.0
931108,Humber Road,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9962200000000001
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98611
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,N Current (Min),A,20.5
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,N Current (Max),A,65.5
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,N Current (RMS),A,40.38
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,60.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,103.38
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,75.5
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,29.62
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,57.12
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.12
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,59.25
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,105.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,77.5
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93127
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90802
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96539
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (Max),A,47.5
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,19.75
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.5
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.62
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.44
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.94
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21871
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94696
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74023
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Min),A,99.88
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Max),A,218.88
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,123.12
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,99.62
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,218.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.75
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
