Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9414100000000001
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9970100000000001
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,63.62
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,120.12
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,85.25
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,72.12
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,109.12
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.12
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,122.75
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,247.88
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,180.62
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,137.75
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,179.88
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,158.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98651
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664299999999999
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,52.5
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.25
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,77.25
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,83.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89776
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91635
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Min),A,135.0
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Max),A,110.88
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,103.25
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,143.38
931108,Humber Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,122.25
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.08
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.97
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,240.67
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,242.09
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,240.8
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.12
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,101.0
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,114.5
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,216.62
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,158.38
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,203.12
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,286.62
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,246.5
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,350.0
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,552.0
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,423.0
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,364.25
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,459.75
931108,Humber Road,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,411.75
931108,Humber Road,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9970100000000001
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9875200000000001
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,N Current (Max),A,146.75
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,N Current (RMS),A,84.38
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,60.5
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,115.5
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,86.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,30.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,81.5
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.25
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,56.25
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,208.12
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,142.5
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8650200000000001
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88638
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9587700000000001
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (Max),A,19.38
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.44213
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9491
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8650200000000001
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Min),A,106.62
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Max),A,190.75
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,127.75
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,106.25
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,190.38
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,127.62
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9434799999999999
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957600000000001
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,60.12
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,108.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,80.75
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.12
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,115.88
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.62
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,131.12
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,224.75
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,184.25
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,138.12
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,167.88
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.25
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98785
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96411
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,20.25
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,58.75
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,33.5
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,79.38
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.38
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,62.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,105.88
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.25
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.63
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9305700000000001
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91885
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9925799999999999
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Min),A,146.75
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Max),A,112.12
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,107.0
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,153.38
931108,Humber Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,123.88
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.0
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.2
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.06
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.58
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.16
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.39
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,107.0
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,139.25
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,260.12
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,194.88
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,215.25
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,280.5
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,242.75
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,388.38
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,506.12
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,446.25
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,392.12
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,569.25
931108,Humber Road,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,471.25
931108,Humber Road,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9943799999999999
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,N Current (Min),A,20.62
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,N Current (Max),A,143.12
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,N Current (RMS),A,74.75
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,74.5
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,129.25
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,97.5
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,30.62
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.75
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,64.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,208.5
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,140.75
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9292600000000001
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93204
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97382
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (Max),A,24.5
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,14.88
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-130.56
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.87
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37023
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9547700000000001
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8573
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Min),A,111.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Max),A,216.62
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,145.75
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,110.88
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,215.75
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,145.62
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95135
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9875200000000001
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,32.62
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,104.62
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,81.62
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,75.25
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,109.5
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.75
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,65.75
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,163.25
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.62
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,136.75
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,166.88
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.62
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9866
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97525
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,23.12
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,71.75
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,43.75
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,68.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.38
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,76.12
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,118.88
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.25
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.25
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.69
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9213899999999999
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8991399999999999
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9935299999999999
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Min),A,150.38
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Max),A,125.88
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,118.0
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,158.5
931108,Humber Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,135.0
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.06
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.94
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.09
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.8
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.84
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.25
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,98.0
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,119.0
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,128.75
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,270.25
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,186.0
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,224.0
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,305.62
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,267.25
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,351.75
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,506.75
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,410.88
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,425.88
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,545.88
931108,Humber Road,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,493.88
931108,Humber Road,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971899999999999
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9938
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99026
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,N Current (Max),A,83.75
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,N Current (RMS),A,38.12
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,77.88
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,114.25
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,94.12
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,38.62
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,99.12
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,65.75
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,59.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,173.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,93.75
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9111299999999999
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9314899999999999
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837600000000001
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (Max),A,24.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,14.75
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.38
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.68
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.69
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.5
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27739
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95785
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7922
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Min),A,94.38
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Max),A,244.62
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,142.62
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,94.12
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,244.12
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,142.25
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.19
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9688100000000001
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9789100000000001
