Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,53.62
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,107.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,80.5
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,124.5
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,62.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,130.88
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.12
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,137.25
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,173.62
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.25
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9898399999999999
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97504
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,26.88
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,56.38
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,38.75
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.25
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.38
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,75.25
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,99.25
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.75
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9252299999999999
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9757399999999999
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9925799999999999
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Min),A,175.62
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Max),A,121.75
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,113.38
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,187.5
931108,Humber Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,136.0
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.14
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.19
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.25
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.59
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.94
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.11
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,62.0
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,126.5
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,230.75
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,158.5
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,212.62
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,320.5
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,256.5
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,331.25
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,531.0
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,399.38
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,388.88
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,522.62
931108,Humber Road,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,449.12
931108,Humber Road,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9928299999999999
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,N Current (Max),A,73.75
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,N Current (RMS),A,41.88
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,69.12
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,114.75
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,94.38
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,30.12
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,88.62
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.25
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,68.88
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,127.88
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,100.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88092
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93368
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97534
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (Max),A,24.12
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.62
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.87
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.69
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28118000000000004
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9519
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7966300000000001
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Min),A,117.88
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Max),A,200.12
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,144.12
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,117.75
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,199.62
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,143.88
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9521799999999999
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9763200000000001
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9970100000000001
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,51.12
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,121.5
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,90.88
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.88
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,96.75
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,158.62
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.88
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,138.12
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,175.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.75
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9947799999999999
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97656
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,31.5
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,89.75
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,53.25
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,84.62
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.12
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.12
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,148.38
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.75
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.75
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94824
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9452200000000001
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9918799999999999
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Min),A,139.62
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Max),A,115.88
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,104.62
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,150.38
931108,Humber Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,127.62
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.56
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,241.33
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,242.64
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.58
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,120.25
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,225.0
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,159.88
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,196.5
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,274.62
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,245.62
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,358.0
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,476.75
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,402.62
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,394.75
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,497.5
931108,Humber Road,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,446.62
931108,Humber Road,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.87
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9894700000000001
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,N Current (Min),A,21.5
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,N Current (Max),A,108.5
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,N Current (RMS),A,49.38
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,66.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,164.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,98.12
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,36.75
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,81.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,89.12
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,196.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,112.38
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90527
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88623
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97559
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (Max),A,23.38
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,12.88
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.38
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.81
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.88
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2986
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9621299999999999
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8266899999999999
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Min),A,87.25
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Max),A,227.12
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,123.62
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,87.25
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,226.38
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,123.38
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94589
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9759200000000001
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99731
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Min),A,44.5
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Max),A,115.88
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,98.25
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,117.62
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.12
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,123.25
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,134.25
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,174.88
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,153.88
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9961200000000001
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98285
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Min),A,32.12
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Max),A,92.12
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,55.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,94.62
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,94.88
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,149.38
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,112.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,102.75
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.38
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97436
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9487
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98959
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Min),A,118.25
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Max),A,96.75
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,96.5
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,129.12
931108,Humber Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,109.5
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.16
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.06
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,241.47
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.56
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.44
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.22
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,114.38
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,245.0
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,159.25
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,204.38
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,345.5
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,265.75
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,304.12
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,478.62
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,385.0
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,408.0
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,558.38
931108,Humber Road,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,452.25
931108,Humber Road,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9950899999999999
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,N Current (Max),A,110.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,N Current (RMS),A,40.12
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,68.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,92.25
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,77.75
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,34.5
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,105.62
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,71.75
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,79.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,181.75
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,110.12
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.06
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9858399999999999
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91464
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97226
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (Min),A,12.25
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (Max),A,36.25
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.25
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.13
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.13
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31524
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78451
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Min),A,105.5
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Max),A,214.12
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,131.12
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,105.12
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,213.62
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,130.75
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.13
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9778399999999999
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Min),A,36.5
