Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Max),A,116.75
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,89.5
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,89.25
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,130.25
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,108.38
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,56.38
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,150.88
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.62
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,139.25
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,180.88
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,155.62
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99203
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9954200000000001
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97864
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Max),A,74.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,46.62
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,74.12
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,77.38
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,123.88
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,100.25
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,75.62
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96936
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9435399999999999
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9925799999999999
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Min),A,153.88
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Max),A,109.75
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,102.88
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,168.38
931108,Humber Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,126.12
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.67
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.22
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.38
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.91
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.2
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.72
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,73.0
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,98.0
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,108.25
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,212.12
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,145.88
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,255.62
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,339.38
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,301.0
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,360.62
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,476.88
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,406.75
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,389.75
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,545.38
931108,Humber Road,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,461.25
931108,Humber Road,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9959100000000001
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9948100000000001
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,N Current (Min),A,19.38
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,N Current (Max),A,114.38
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,N Current (RMS),A,51.62
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,65.88
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,119.88
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,90.88
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,50.75
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,101.38
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,73.12
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,85.62
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,208.62
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,131.25
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9529700000000001
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9314
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96359
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (Max),A,38.38
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,22.88
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.94
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.87
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30813
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96078
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83575
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Min),A,107.25
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Max),A,227.5
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,140.5
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,107.25
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,226.75
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,140.25
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9440299999999999
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779700000000001
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Min),A,41.62
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Max),A,140.5
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,107.38
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,123.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.75
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,134.75
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.12
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,139.25
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,178.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,154.25
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9897799999999999
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98062
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Min),A,14.88
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Max),A,52.88
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,29.38
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,77.25
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.12
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,102.12
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.88
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.75
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9523
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81216
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Min),A,174.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Max),A,127.62
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,105.12
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,182.38
931108,Humber Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,142.5
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.33
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.48
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.3
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.72
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.41
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.55
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,118.0
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,105.62
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,257.12
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,170.5
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,245.62
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,338.62
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,289.12
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,316.38
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,442.75
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,371.75
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,416.25
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,580.62
931108,Humber Road,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,488.75
931108,Humber Road,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9955700000000001
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,N Current (Min),A,48.5
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,N Current (Max),A,133.38
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,N Current (RMS),A,85.62
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,75.75
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,106.25
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,84.62
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,25.75
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,88.38
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.62
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,132.88
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,207.38
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,157.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91043
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8931
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96991
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (Max),A,15.12
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.88
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.5
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.54995
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9730200000000001
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8798799999999999
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Min),A,102.38
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Max),A,224.25
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,140.75
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,102.62
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,223.88
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,140.75
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.63
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94965
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97769
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,45.25
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,123.5
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,94.62
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,134.62
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.75
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,120.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.12
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,128.38
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,164.5
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.38
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9885299999999999
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99026
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,16.62
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,44.25
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,28.12
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,77.5
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,86.25
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.44
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93658
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8504299999999999
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Min),A,156.88
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Max),A,122.0
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,107.75
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,169.25
931108,Humber Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,137.38
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.48
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.81
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.62
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.22
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.08
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.69
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,123.0
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,169.5
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,304.62
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,226.0
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,189.75
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,307.25
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,233.0
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,283.12
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,426.75
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,354.12
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,461.5
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,565.12
931108,Humber Road,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,507.25
931108,Humber Road,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9972200000000001
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,46.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,N Current (Min),A,56.62
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,N Current (Max),A,162.38
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,N Current (RMS),A,101.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,76.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,124.38
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,98.75
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,55.62
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,109.38
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,72.88
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,134.62
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,246.5
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,188.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9082
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89212
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97601
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (Max),A,20.75
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.38
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.5762
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96219
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91254
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Min),A,95.5
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Max),A,213.75
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,135.25
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,95.62
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,213.38
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,135.25
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.25
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.63
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9356399999999999
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97772
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9965799999999999
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Min),A,67.25
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Max),A,143.38
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,98.88
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,102.75
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
