Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,130.5
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.88
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,136.5
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,181.25
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,151.38
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9908399999999999
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9908799999999999
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Min),A,15.88
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Max),A,55.25
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.12
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,73.5
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.75
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,93.12
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.75
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,111.75
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.75
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96036
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8861700000000001
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9943799999999999
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Min),A,126.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Max),A,106.38
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,108.0
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,143.38
931108,Humber Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,123.75
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.47
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.86
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.7
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.02
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.08
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,134.0
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,134.0
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,348.88
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,239.75
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,202.5
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,318.88
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,265.38
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,301.0
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,452.88
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,372.0
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,497.0
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,627.88
931108,Humber Road,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,553.5
931108,Humber Road,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957600000000001
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9946299999999999
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,N Current (Min),A,18.62
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,N Current (Max),A,159.62
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,N Current (RMS),A,70.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,66.88
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,103.38
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,77.25
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,36.62
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,95.62
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,68.5
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,85.62
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,240.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,142.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93506
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91165
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96725
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (Max),A,22.62
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,12.38
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-151.56
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.44259
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9551700000000001
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83493
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Min),A,103.88
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Max),A,192.12
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,124.88
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,103.75
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,191.62
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,124.75
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93585
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97916
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Min),A,44.5
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Max),A,125.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,100.5
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.75
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,98.5
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,55.12
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,142.12
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.25
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,140.88
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,167.62
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9959100000000001
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Max),A,51.75
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.12
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,60.38
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,90.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.75
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,72.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,116.38
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.75
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,67.25
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,107.88
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.12
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88495
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Min),A,112.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Max),A,93.12
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,104.75
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,136.88
931108,Humber Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,116.62
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.33
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.2
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.42
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.97
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.31
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.27
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,122.0
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,110.5
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,284.0
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,186.75
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,247.5
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,306.38
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,272.62
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,301.12
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,475.12
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,375.5
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,418.75
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,599.5
931108,Humber Road,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,502.25
931108,Humber Road,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,N Current (Max),A,124.62
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,N Current (RMS),A,62.12
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,66.62
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,138.5
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,98.5
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,25.38
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,92.5
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,51.5
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,75.75
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,194.88
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,113.88
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8941
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94116
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96915
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (Max),A,24.5
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.5
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.56
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28681999999999996
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9654200000000001
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79861
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,38.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Min),A,105.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Max),A,230.12
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,160.88
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,105.12
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,229.38
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,160.62
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92795
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9792200000000001
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Min),A,43.5
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Max),A,122.88
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,90.5
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,119.12
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.25
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.88
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,142.62
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,134.5
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,168.5
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,148.62
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9941700000000001
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97211
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Min),A,14.38
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Max),A,58.88
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,36.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,61.88
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,103.25
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.12
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,67.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,103.88
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.38
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,86.75
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9946299999999999
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96915
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Min),A,128.25
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Max),A,96.25
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,104.12
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,153.12
931108,Humber Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,120.5
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.81
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.28
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.94
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.56
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.19
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.62
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,72.0
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,98.0
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,87.88
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,243.25
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,137.38
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,247.0
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,384.0
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,296.88
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,322.38
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,506.62
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,408.88
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,388.88
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,556.62
931108,Humber Road,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,455.0
931108,Humber Road,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9970100000000001
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9935299999999999
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9905700000000001
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,N Current (Max),A,90.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,N Current (RMS),A,44.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,83.62
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,129.12
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,111.75
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,40.62
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,99.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,63.25
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,70.12
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,180.25
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,97.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9688100000000001
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90848
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98495
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (Max),A,29.12
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.62
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.06
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.25
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04521
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9440299999999999
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81042
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Min),A,79.12
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Max),A,265.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,122.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,79.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,264.25
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.12
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9424100000000001
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97534
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9961200000000001
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Min),A,86.12
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Max),A,135.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,105.12
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,88.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,85.75
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,136.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,179.25
