Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,151.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9957600000000001
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933200000000001
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9481799999999999
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Min),A,25.75
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Max),A,61.75
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,43.25
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,87.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,102.12
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.25
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9981700000000001
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9739700000000001
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Min),A,158.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Max),A,110.12
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,82.62
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,105.25
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,191.0
931108,Humber Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,139.75
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.11
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.3
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.62
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.09
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.56
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.7
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,80.0
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,87.88
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,242.62
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,137.88
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,251.12
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,377.12
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,328.75
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,280.62
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,507.38
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,354.88
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,381.25
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,548.62
931108,Humber Road,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,450.12
931108,Humber Road,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9974700000000001
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9855299999999999
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,N Current (Min),A,25.25
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,N Current (Max),A,110.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,N Current (RMS),A,68.88
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,76.38
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,136.5
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,116.25
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,24.25
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,93.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.25
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,77.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,200.75
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,129.62
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.5
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98575
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8566600000000001
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9888600000000001
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (Min),A,12.88
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (Max),A,44.38
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,25.25
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-84.63
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.06
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11542999999999999
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9492799999999999
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8811
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Min),A,98.38
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Max),A,199.5
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,119.5
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,98.5
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,199.25
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,119.5
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9279200000000001
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97745
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Min),A,79.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Max),A,128.38
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,99.75
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,99.62
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,97.38
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.62
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,135.62
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,166.88
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.25
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97214
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Min),A,23.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Max),A,71.25
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,44.5
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,76.25
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.38
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,120.62
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.88
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,110.75
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.5
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9959100000000001
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96957
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9941700000000001
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Min),A,117.25
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Max),A,97.5
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,76.0
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,105.88
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,144.75
931108,Humber Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,121.12
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.81
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.2
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.77
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.17
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.48
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,79.0
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,95.75
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,251.25
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,153.12
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,280.25
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,388.25
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,324.25
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,293.0
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,433.5
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,349.5
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,417.0
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,559.38
931108,Humber Road,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,478.62
931108,Humber Road,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,N Current (Min),A,23.12
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,N Current (Max),A,126.38
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,N Current (RMS),A,55.38
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,76.25
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,95.88
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,82.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,23.12
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,92.75
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.88
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,64.25
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,190.62
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,110.62
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9838899999999999
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89984
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97995
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (Min),A,11.38
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (Max),A,26.75
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.88
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.75
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.13
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.31
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.19
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23613
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9347799999999999
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82986
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Min),A,62.88
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Max),A,217.25
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,102.88
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,216.88
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.88
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.81
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9380799999999999
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96429
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9961200000000001
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Min),A,39.25
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Max),A,139.88
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,113.75
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,68.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,112.25
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.88
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,124.25
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.75
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,137.25
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,178.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,152.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9898100000000001
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9857799999999999
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Max),A,50.25
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,31.38
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.38
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,68.38
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,93.12
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.88
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,101.12
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.75
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9677100000000001
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Min),A,167.75
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Max),A,106.5
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,104.38
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,191.88
931108,Humber Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,131.25
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.09
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.19
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.62
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.23
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.38
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,94.25
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,263.0
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,192.75
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,256.0
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,315.5
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,276.12
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,251.12
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,407.0
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,300.62
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,426.5
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,547.5
931108,Humber Road,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,477.12
931108,Humber Road,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9975299999999999
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9917299999999999
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9958799999999999
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,N Current (Min),A,36.88
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,N Current (Max),A,126.75
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,N Current (RMS),A,80.25
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,79.25
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,154.12
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,113.12
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,33.75
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,86.62
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,54.25
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,112.75
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,183.12
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,147.5
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94955
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8830899999999999
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9686600000000001
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (Max),A,27.12
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.13
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20134000000000002
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92999
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87039
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Min),A,91.62
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Max),A,191.12
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,118.88
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,191.38
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9382
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9692700000000001
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9965799999999999
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Min),A,59.12
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Max),A,134.38
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,111.5
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,70.75
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,102.62
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.62
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,128.75
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,137.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,176.25
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,157.38
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
