Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9881
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Max),A,41.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,26.75
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.62
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.12
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.25
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,66.62
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,94.5
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.25
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.5
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96442
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86166
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9970399999999999
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Min),A,179.62
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Max),A,140.75
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,144.25
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,199.62
931108,Humber Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,158.12
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.25
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.77
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.12
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.88
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.53
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.98
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,75.0
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,129.0
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,137.88
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,270.12
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,217.5
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,268.12
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,388.38
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,310.12
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,281.62
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,396.62
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,324.62
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,491.12
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,568.38
931108,Humber Road,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,534.0
931108,Humber Road,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9982
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98624
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,N Current (Max),A,120.12
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,N Current (RMS),A,68.5
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,102.38
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,138.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,112.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,22.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,83.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,52.75
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,68.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,183.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,129.12
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.56
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9314
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9414399999999999
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97488
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (Max),A,26.12
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.5
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.31
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.19
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23986
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9368299999999999
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8396600000000001
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Min),A,80.62
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Max),A,202.38
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,113.25
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.88
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,201.75
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.38
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.37
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9436
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97046
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9970100000000001
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Min),A,42.88
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Max),A,167.75
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,122.38
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,78.12
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,104.38
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.75
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,131.12
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.38
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,145.62
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,208.88
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,165.25
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Max),A,53.62
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,29.12
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,84.62
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.38
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.25
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.12
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,106.62
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.88
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9766799999999999
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79052
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9960600000000001
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Min),A,147.25
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Max),A,119.75
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,56.5
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,109.0
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,159.25
931108,Humber Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,135.0
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.39
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.77
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.05
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.89
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.36
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.67
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,73.0
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,125.0
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,131.25
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,311.0
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,222.0
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,239.88
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,385.75
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,301.38
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,253.38
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,425.88
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,311.5
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,435.0
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,606.0
931108,Humber Road,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,518.25
931108,Humber Road,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9910899999999999
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9900200000000001
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,N Current (Max),A,125.75
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,N Current (RMS),A,42.88
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,65.5
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,160.88
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,83.38
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,22.25
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,98.25
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.75
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,64.75
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,192.88
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,97.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97949
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9229700000000001
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96844
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (Min),A,13.75
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (Max),A,49.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,28.62
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.88
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.81
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17867
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9295
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76226
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Min),A,64.88
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Max),A,215.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,99.12
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.88
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,214.38
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.12
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444600000000001
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97726
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9959100000000001
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Min),A,89.5
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Max),A,144.62
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,107.12
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,66.5
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,123.75
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.62
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,81.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.88
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,141.62
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,168.38
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,150.25
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9899
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890700000000001
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99274
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Min),A,14.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Max),A,52.88
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,29.12
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,75.5
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,98.88
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.75
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.88
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,92.25
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.75
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9146700000000001
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78988
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9970399999999999
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Min),A,150.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Max),A,136.5
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,134.25
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,160.0
931108,Humber Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,145.0
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.05
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.66
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.03
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.02
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.09
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.03
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,112.62
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,274.0
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,205.38
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,228.25
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,334.62
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,264.62
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,230.12
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,434.25
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,298.75
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,424.75
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,575.0
931108,Humber Road,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,477.25
931108,Humber Road,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,N Current (Max),A,82.25
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,N Current (RMS),A,35.38
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,67.62
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,101.38
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,83.12
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,45.25
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,104.38
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,68.62
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,66.5
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,153.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,98.62
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9827
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91415
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9720799999999999
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (Min),A,13.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (Max),A,26.88
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,17.25
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.19
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.25
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2022
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92676
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78882
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Min),A,72.75
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Max),A,218.75
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,110.12
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,218.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96652
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97024
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Min),A,30.75
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Max),A,110.25
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,97.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,72.38
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,108.75
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.12
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,129.12
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,135.38
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,164.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.5
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
