Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848299999999999
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98816
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Max),A,78.5
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.12
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,134.5
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84601
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8382799999999999
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Min),A,149.5
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,102.38
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,156.75
931108,Humber Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,128.88
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.7
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.38
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.05
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.31
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.08
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.61
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,112.38
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,269.62
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,183.38
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,228.25
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,287.25
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,252.88
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,263.62
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,433.88
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,312.12
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,408.12
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,550.12
931108,Humber Road,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,465.25
931108,Humber Road,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9965200000000001
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9915799999999999
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9928299999999999
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,N Current (Min),A,21.25
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,N Current (Max),A,68.5
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,N Current (RMS),A,41.75
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,74.25
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,114.38
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,90.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,34.5
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,75.12
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,54.5
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,63.62
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,133.5
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,94.5
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8922100000000001
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8943200000000001
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9708899999999999
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (Max),A,30.25
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,14.12
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.94
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27742
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9491
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7839
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Min),A,85.88
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Max),A,191.5
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,116.5
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,85.75
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,191.5
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,116.38
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95175
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9764700000000001
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9959399999999999
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Min),A,31.25
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Max),A,118.12
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,93.38
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,69.62
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,107.38
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.12
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,137.12
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,129.88
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,148.5
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.38
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98044
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9922799999999999
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9838600000000001
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Min),A,22.5
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Max),A,87.12
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,40.62
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,120.62
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.88
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,94.12
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8581799999999999
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86715
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9957299999999999
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Min),A,164.12
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Max),A,130.12
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,105.75
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,171.0
931108,Humber Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,136.62
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.48
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,246.34
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.94
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,246.52
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.31
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.77
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,118.38
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,247.12
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,174.75
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,179.62
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,280.38
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,236.75
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,276.0
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,390.75
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,322.88
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,395.0
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,491.25
931108,Humber Road,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,439.5
931108,Humber Road,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9933200000000001
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9936799999999999
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,N Current (Max),A,75.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,N Current (RMS),A,39.25
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,72.12
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,117.5
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,84.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,34.62
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,82.38
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,54.12
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,67.38
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,122.75
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,87.62
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.44
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9078
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8823200000000001
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9869100000000001
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (Max),A,32.25
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,18.12
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.75
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33269
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94971
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81076
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Min),A,94.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Max),A,191.12
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,114.25
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,94.12
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,190.62
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,114.12
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.62
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9274899999999999
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9760700000000001
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,33.25
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,142.88
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,92.38
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,88.25
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.25
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,149.25
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,132.25
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,190.25
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.12
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776600000000001
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,18.62
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,95.5
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,52.5
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,121.38
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.88
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,80.25
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9098200000000001
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87689
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Min),A,131.38
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Max),A,115.5
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,109.88
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,140.12
931108,Humber Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,123.25
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.58
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.47
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.88
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.08
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.64
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.66
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,106.88
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,229.62
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,172.5
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,179.38
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,245.12
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,206.25
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,273.88
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,405.75
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,330.62
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,376.62
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,465.5
931108,Humber Road,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,415.25
931108,Humber Road,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9935299999999999
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,N Current (Min),A,18.62
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,N Current (Max),A,155.12
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,N Current (RMS),A,62.38
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,75.38
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,116.25
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,86.38
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,21.38
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,79.38
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.12
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,65.25
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,214.38
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,108.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9292299999999999
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9472299999999999
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98459
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (Max),A,24.38
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.68
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.37
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.81
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35778000000000004
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9415600000000001
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82535
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Min),A,60.25
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Max),A,159.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,94.12
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,158.75
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.12
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92468
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9742700000000001
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99731
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,37.12
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,151.75
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,120.25
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,70.5
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,108.5
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.62
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,139.62
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.75
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,140.88
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,194.25
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,164.75
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96667
