Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9886799999999999
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97711
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,19.75
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,62.38
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,38.25
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.12
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,91.62
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8365100000000001
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Min),A,120.88
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Max),A,106.25
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,105.62
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,130.75
931108,Humber Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,115.62
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.27
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.3
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,241.2
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.33
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,240.8
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.55
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,135.38
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,322.62
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,212.5
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,195.38
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,274.12
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,220.0
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,219.12
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,340.25
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,278.38
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,385.88
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,552.75
931108,Humber Road,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,449.38
931108,Humber Road,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99774
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97345
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,N Current (Min),A,38.12
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,N Current (Max),A,85.88
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,N Current (RMS),A,63.25
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,80.12
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,111.5
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,93.88
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,22.5
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,50.5
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.12
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,53.5
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,127.38
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,82.5
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98788
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95639
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97678
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (Min),A,13.25
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (Max),A,28.62
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.56
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.44
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00279
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9307200000000001
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7733399999999999
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Min),A,92.75
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Max),A,197.38
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,114.38
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,92.88
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,197.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,114.25
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.06
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93735
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9811700000000001
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,81.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,124.5
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,102.12
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,121.62
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.88
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,97.75
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.38
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,139.5
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,170.12
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,153.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97656
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98926
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9821200000000001
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,52.38
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,33.12
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.62
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,83.25
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577899999999999
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87366
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Min),A,125.75
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Max),A,106.75
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,104.62
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,135.88
931108,Humber Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,116.38
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.67
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.58
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.7
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.59
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.16
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.19
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,99.25
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,194.38
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,151.12
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,210.12
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,297.0
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,235.5
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,255.25
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,388.75
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,293.38
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,379.25
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,471.0
931108,Humber Road,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,415.12
931108,Humber Road,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9974700000000001
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97162
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,N Current (Min),A,40.25
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,N Current (Max),A,98.25
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,N Current (RMS),A,68.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,75.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,131.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,98.12
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,51.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.88
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,51.5
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,117.5
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,76.25
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94339
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9446700000000001
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96075
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (Max),A,28.5
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,14.75
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.88
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.31
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02263
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9440000000000001
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71713
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Min),A,61.38
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Max),A,170.12
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,91.5
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.62
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,169.75
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.38
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.19
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9582200000000001
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9778399999999999
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9970399999999999
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,44.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,129.38
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,108.62
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,92.88
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.75
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,123.25
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.25
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,138.38
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,199.75
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,159.12
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95389
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98346
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95334
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,62.38
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,35.38
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,83.62
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.62
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8177800000000001
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92404
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Min),A,130.5
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Max),A,100.0
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,99.12
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,140.62
931108,Humber Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,110.12
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.84
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.05
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.42
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.92
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.2
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.59
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,108.88
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,228.88
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,166.25
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,192.12
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,249.75
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,218.88
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,202.12
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,337.12
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,262.88
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,348.0
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,440.38
931108,Humber Road,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,397.12
931108,Humber Road,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9970100000000001
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9708600000000001
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98801
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,N Current (Min),A,40.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,N Current (Max),A,86.25
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,N Current (RMS),A,59.75
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,75.5
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,121.12
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,93.38
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,20.25
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,43.5
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.5
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,44.25
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,123.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,59.38
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9276700000000001
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9571799999999999
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9595899999999999
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (Max),A,18.25
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.25
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.63
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02974
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9375899999999999
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64376
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Min),A,81.75
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Max),A,197.5
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,101.12
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,197.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.88
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95645
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98239
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9960600000000001
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,64.25
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,111.12
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,91.62
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,103.75
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.12
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,61.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,124.88
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.25
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,131.62
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,179.62
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.62
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96219
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98264
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9689
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
