Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,14.38
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,44.5
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,27.12
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.88
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.69
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8491799999999999
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8992600000000001
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Min),A,138.62
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Max),A,109.12
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,101.5
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,145.5
931108,Humber Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,115.88
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.59
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.38
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.59
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.02
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.31
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.7
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,89.12
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,200.5
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,144.5
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,181.62
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,253.0
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,213.75
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,240.88
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,383.0
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,276.38
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,336.62
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,434.0
931108,Humber Road,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,381.25
931108,Humber Road,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9981399999999999
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9751299999999999
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.987
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,N Current (Min),A,38.38
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,N Current (Max),A,104.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,N Current (RMS),A,69.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,73.38
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,136.12
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,106.25
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,19.5
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,71.75
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.25
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,44.38
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,93.12
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,55.88
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9444
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97745
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97436
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (Max),A,39.38
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,16.88
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.5
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-74.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.13
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.028030000000000003
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92786
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64266
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Min),A,62.12
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Max),A,159.12
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,94.25
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,158.62
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94006
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9872700000000001
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9963700000000001
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,41.5
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,116.12
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,89.12
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,65.5
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,93.5
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.62
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.38
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,171.38
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,94.5
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,133.25
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,172.5
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,151.62
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9551700000000001
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98145
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,24.12
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,56.75
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,89.62
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.38
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,71.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85495
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9217799999999999
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Min),A,124.75
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Max),A,103.12
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.38
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,131.25
931108,Humber Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,111.88
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.44
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.58
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.67
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.91
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.94
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.7
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,95.62
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,167.38
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,134.75
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,193.5
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,255.62
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,225.88
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,257.25
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,396.62
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,306.5
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,353.75
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,430.62
931108,Humber Road,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,384.88
931108,Humber Road,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9722299999999999
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9922799999999999
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,N Current (Min),A,29.5
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,N Current (Max),A,109.25
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,N Current (RMS),A,65.12
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,73.75
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,119.62
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,94.88
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,19.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,51.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.38
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,56.38
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,173.12
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,83.75
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9140299999999999
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9897799999999999
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9710700000000001
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (Max),A,45.12
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,22.38
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,65.25
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.06
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.88
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1527
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9202899999999999
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76748
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Min),A,64.12
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Max),A,211.12
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,98.25
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,210.5
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.12
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9369200000000001
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9962799999999999
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Min),A,53.25
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Max),A,93.12
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,75.25
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,110.12
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.62
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,70.5
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,194.88
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,111.12
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,133.5
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,164.75
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.88
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686600000000001
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95383
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Min),A,24.5
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Max),A,71.88
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,49.38
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,65.62
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,103.62
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.38
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80179
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8594299999999999
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Min),A,140.75
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Max),A,122.12
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,99.88
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,147.12
931108,Humber Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,128.62
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.75
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.66
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.75
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.42
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.91
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.17
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,92.38
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,254.5
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,151.25
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,192.38
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,254.62
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,223.12
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,276.88
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,479.62
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,345.12
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,355.5
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,506.0
931108,Humber Road,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,411.25
931108,Humber Road,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971899999999999
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9847100000000001
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9958799999999999
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,N Current (Min),A,29.62
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,N Current (RMS),A,64.12
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,73.38
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,141.38
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,101.62
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,19.75
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,64.5
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,39.12
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,65.38
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,166.62
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,101.12
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9181799999999999
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9794299999999999
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9638100000000001
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (Max),A,58.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,65.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.12
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.5
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1816
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92306
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79388
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Min),A,57.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Max),A,195.88
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,93.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,195.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.12
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93222
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9900200000000001
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9959100000000001
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Min),A,33.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Max),A,110.62
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,79.75
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.12
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,116.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.38
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,151.5
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,98.5
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,130.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,160.12
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.5
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9570000000000001
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9905700000000001
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96081
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Max),A,54.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,39.62
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
