Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,82.88
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.12
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.19
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74859
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84149
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9954200000000001
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Min),A,143.5
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Max),A,121.5
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,111.62
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,150.5
931108,Humber Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,128.88
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.3
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,240.59
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.34
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.55
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.25
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,105.25
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,215.62
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,165.25
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,185.5
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,275.5
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,230.25
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,241.5
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,448.38
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,331.5
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,373.75
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,491.38
931108,Humber Road,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,426.25
931108,Humber Road,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.5
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9975299999999999
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98419
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,N Current (Min),A,30.25
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,N Current (Max),A,79.88
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,N Current (RMS),A,55.88
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,83.5
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,110.25
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,95.75
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.12
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,65.88
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.75
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,61.12
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,136.12
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,86.25
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8934
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9911200000000001
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9629200000000001
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (Max),A,65.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,28.12
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,74.62
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.31
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.5
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.13
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2419
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94784
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74566
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Min),A,65.5
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Max),A,177.75
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,98.62
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.62
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,177.38
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.5
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9441200000000001
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906299999999999
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Min),A,40.12
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Max),A,106.62
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,76.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,71.88
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,104.5
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.5
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,74.12
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,154.88
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,109.75
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,133.12
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,175.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,148.38
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89313
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9638100000000001
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Min),A,18.88
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Max),A,92.62
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,40.75
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,120.88
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.62
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.12
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7451399999999999
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9061899999999999
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Min),A,141.25
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Max),A,112.62
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,105.38
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,148.12
931108,Humber Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,120.75
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.44
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.69
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.97
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.48
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.91
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.91
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,120.38
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,200.25
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,157.88
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,185.88
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,244.5
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,213.75
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,273.38
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,419.25
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,342.25
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,370.88
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,466.38
931108,Humber Road,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,407.12
931108,Humber Road,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9975299999999999
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9871200000000001
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9895299999999999
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,N Current (Min),A,27.38
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,N Current (Max),A,75.88
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,N Current (RMS),A,44.25
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,63.38
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,117.75
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,93.5
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,31.62
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,78.25
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,45.25
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,55.5
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,143.38
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,74.5
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9204100000000001
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8931
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (Max),A,51.25
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,27.12
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.88
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-126.63
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21195999999999998
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91238
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83395
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Min),A,67.38
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Max),A,204.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,103.25
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.75
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,203.5
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.12
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.81
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95215
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98505
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Min),A,47.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Max),A,131.62
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,82.75
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,105.38
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.25
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,198.12
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.38
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,129.38
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,175.12
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,147.62
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8920299999999999
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9962799999999999
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9443
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Min),A,80.12
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Max),A,111.25
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,93.12
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,102.62
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,131.62
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,116.38
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86877
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97995
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9925799999999999
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Min),A,107.38
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Max),A,94.62
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,99.0
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,120.62
931108,Humber Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.62
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.81
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.59
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.83
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.23
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.86
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.84
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,110.25
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,199.62
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,151.62
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,167.88
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,250.75
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,206.0
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,309.12
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,472.38
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,366.62
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,364.62
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,459.75
931108,Humber Road,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,397.62
931108,Humber Road,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.5
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9967299999999999
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9848600000000001
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,N Current (Max),A,80.38
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,N Current (RMS),A,47.38
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,70.88
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,111.62
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,88.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,32.5
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,81.75
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.38
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,54.25
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,149.62
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,73.88
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97839
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9560799999999999
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9578899999999999
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (Max),A,40.75
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.88
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.25
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.63
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22084
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95224
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71545
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Min),A,51.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Max),A,154.12
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,92.5
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,153.75
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.25
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.94
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95795
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98059
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9965799999999999
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Min),A,77.38
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Max),A,125.25
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,101.88
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.5
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,103.5
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.88
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,133.12
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,180.5
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,156.38
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9310299999999999
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9961899999999999
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91095
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,75.38
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,127.88
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,96.38
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,101.25
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,157.5
