Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,120.12
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90735
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9018799999999999
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Min),A,120.75
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Max),A,98.38
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,98.12
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,126.75
931108,Humber Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,106.25
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.39
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.77
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.75
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.55
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.53
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.02
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,102.88
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,238.75
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,146.12
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,192.25
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,240.5
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,209.25
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,279.0
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,440.0
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,347.12
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,322.75
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,454.88
931108,Humber Road,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,376.25
931108,Humber Road,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99765
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98193
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,N Current (Min),A,21.25
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,N Current (Max),A,72.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,N Current (RMS),A,50.75
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,80.62
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,106.5
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,90.38
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,19.75
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,65.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,38.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,61.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,113.62
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,78.88
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8928200000000001
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89023
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95035
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (Max),A,14.88
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.19
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.63
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20928000000000002
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93619
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7171
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Min),A,52.75
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Max),A,158.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,80.5
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,157.88
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.38
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.25
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94852
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97778
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9954799999999999
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Min),A,29.25
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Max),A,102.25
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,89.5
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,114.38
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.38
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,152.38
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,125.25
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,157.5
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.38
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9295
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9972200000000001
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Min),A,82.88
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Max),A,127.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,101.25
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,110.5
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,152.75
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,126.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91412
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9263299999999999
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Min),A,125.25
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Max),A,107.62
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.12
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,134.62
931108,Humber Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,116.62
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.88
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.42
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.36
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.22
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.11
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.83
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,121.12
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,202.88
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,149.38
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,173.25
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,228.0
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,195.88
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,288.5
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,408.88
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,326.0
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,344.12
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,421.38
931108,Humber Road,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,378.75
931108,Humber Road,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9965799999999999
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,N Current (Min),A,23.12
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,N Current (Max),A,90.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,N Current (RMS),A,47.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,71.62
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,93.12
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,75.88
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,19.38
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,55.62
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,59.5
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,139.88
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,74.75
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94379
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9082
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94299
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (Max),A,12.75
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,7.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.94
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.25
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21798
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9324600000000001
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7148399999999999
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Min),A,65.75
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Max),A,159.75
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,92.88
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,159.12
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.75
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95816
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9958799999999999
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Min),A,32.12
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Max),A,112.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,96.62
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.62
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,125.25
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.75
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,153.5
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,134.5
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,164.5
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,150.38
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97339
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9967299999999999
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94604
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Min),A,68.5
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Max),A,114.12
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,88.38
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,112.25
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,152.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,123.62
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.62
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9019799999999999
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92538
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Min),A,123.12
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Max),A,95.12
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,95.25
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,129.88
931108,Humber Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.12
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.66
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.59
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.08
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.34
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.02
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.97
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,100.88
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,203.0
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,141.62
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,181.5
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,247.88
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,204.75
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,273.12
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,398.62
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,329.25
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,346.5
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,438.75
931108,Humber Road,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,376.75
931108,Humber Road,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9619700000000001
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9909100000000001
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,N Current (Min),A,29.25
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,N Current (Max),A,102.12
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,N Current (RMS),A,56.12
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,71.38
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,88.75
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,77.12
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,18.38
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,45.75
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.12
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,68.75
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,166.25
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,84.5
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.12
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95157
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9179700000000001
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95221
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (Max),A,15.25
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.63
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15462
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89804
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75692
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Min),A,63.5
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Max),A,178.38
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,91.88
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,178.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.88
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94891
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98044
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9962799999999999
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Min),A,39.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Max),A,118.25
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,103.12
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,153.12
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.62
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,150.5
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.38
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,125.62
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,171.88
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,146.12
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97162
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9970700000000001
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96625
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Min),A,70.5
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Max),A,113.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,87.75
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,116.62
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,151.5
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,128.75
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.62
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
