Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86984
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90066
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Min),A,113.38
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,95.75
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,119.88
931108,Humber Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,102.25
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.23
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.23
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.81
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.28
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.73
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.72
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,88.0
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,238.0
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,141.62
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,182.5
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,286.5
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,220.38
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,270.75
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,417.38
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,314.75
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,354.62
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,470.88
931108,Humber Road,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,393.62
931108,Humber Road,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9973799999999999
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.966
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9908399999999999
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,N Current (Min),A,29.75
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,N Current (Max),A,71.38
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,N Current (RMS),A,47.5
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,68.75
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,92.62
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,75.5
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,21.88
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,39.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,47.75
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,108.12
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,70.88
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96667
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93845
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94965
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (Min),A,6.25
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (Max),A,29.88
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,12.75
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.69
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17037
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93225
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7076399999999999
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Min),A,75.12
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Max),A,166.12
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,94.25
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,75.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,165.38
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.12
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9386899999999999
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9826
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Min),A,85.88
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Max),A,127.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,104.62
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,93.75
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,59.12
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,123.75
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,153.12
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.5
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96704
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Min),A,54.62
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Max),A,98.62
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,80.38
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.25
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,112.62
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,135.75
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,123.75
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,72.75
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82495
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9461700000000001
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9934700000000001
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Min),A,115.62
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Max),A,82.75
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,94.62
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,121.62
931108,Humber Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.38
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.97
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.8
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.55
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.72
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.39
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.39
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,89.0
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,89.5
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,169.62
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,130.5
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,179.88
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,246.25
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,204.0
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,271.75
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,417.62
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,328.88
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,319.5
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,416.38
931108,Humber Road,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,368.25
931108,Humber Road,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.75
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99805
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9768399999999999
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,N Current (Min),A,21.75
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,N Current (Max),A,71.38
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,N Current (RMS),A,49.25
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,69.38
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,101.88
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,82.88
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,23.25
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,51.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.12
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,54.25
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,102.88
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,74.12
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9538
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8919100000000001
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9539799999999999
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (Max),A,21.5
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.13
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1328
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9213600000000001
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7235699999999999
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Min),A,68.75
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Max),A,205.5
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,98.88
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,204.88
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.62
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93948
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827899999999999
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,85.88
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,126.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,99.38
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,66.38
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,115.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.38
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.75
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.25
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,117.75
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,157.12
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,130.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97998
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97067
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Min),A,64.38
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Max),A,117.12
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,85.62
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.25
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,103.5
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,153.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,125.5
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,77.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.13
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7459100000000001
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85815
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Min),A,102.38
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Max),A,87.5
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.38
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,94.75
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,117.88
931108,Humber Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.12
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.14
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.38
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.34
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.06
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.73
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.77
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,89.0
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,83.75
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,188.12
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,127.25
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,183.75
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,238.62
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,207.38
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,280.0
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,420.0
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,317.62
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,331.0
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,413.62
931108,Humber Road,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,367.38
931108,Humber Road,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9963700000000001
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9839200000000001
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,N Current (Max),A,74.88
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,N Current (RMS),A,49.62
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,67.88
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,94.62
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,80.5
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,26.75
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,44.12
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.88
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,53.75
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,114.25
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,79.38
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.81
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9385399999999999
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84445
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96716
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (Min),A,6.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (Max),A,20.88
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.75
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27697
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9614299999999999
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7590899999999999
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Min),A,106.62
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Max),A,249.5
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,155.88
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,106.62
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,249.62
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,155.5
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92779
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9829399999999999
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,96.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Max),A,118.75
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,110.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,75.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,116.12
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.88
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,121.25
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,146.25
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,134.5
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94284
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Min),A,53.12
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Max),A,96.5
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,70.62
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,99.5
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,127.5
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,106.38
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.56
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.13
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
