Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7597
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9570299999999999
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Min),A,99.25
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Max),A,82.62
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,94.75
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,115.25
931108,Humber Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.62
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.48
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.8
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.69
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.67
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.89
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.41
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,88.0
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,90.25
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,198.38
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,139.5
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,176.25
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,234.62
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,202.5
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,299.12
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,458.75
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,359.0
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,321.5
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,418.88
931108,Humber Road,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,364.12
931108,Humber Road,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98508
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9928600000000001
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,N Current (Min),A,24.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,N Current (Max),A,58.62
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,N Current (RMS),A,42.38
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,65.75
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,86.5
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,74.62
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,25.62
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,53.25
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.5
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,46.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,100.88
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,72.38
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.31
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9136299999999999
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91681
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96216
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (Max),A,15.38
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.5
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.5
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.75
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.75
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21859
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90405
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7038800000000001
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Min),A,40.5
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Max),A,222.25
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,88.88
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,221.62
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.75
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9343299999999999
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98135
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9940200000000001
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Min),A,83.12
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Max),A,125.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,104.38
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,66.62
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,97.25
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.25
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,71.88
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.62
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,124.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,149.12
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,133.38
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96899
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94226
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Min),A,63.12
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Max),A,93.25
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,74.5
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,100.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,118.75
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,103.12
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.69
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7683399999999999
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8725
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9934700000000001
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Min),A,114.75
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Max),A,87.12
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,96.12
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,125.12
931108,Humber Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.38
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.08
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.23
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.31
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.27
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.81
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.86
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,99.88
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,196.0
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,149.88
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,154.25
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,206.62
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,179.5
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,231.75
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,433.25
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,290.12
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,315.0
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,388.0
931108,Humber Road,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,350.75
931108,Humber Road,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9832200000000001
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,N Current (Min),A,22.5
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,N Current (Max),A,92.5
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,N Current (RMS),A,43.88
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,65.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,118.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,82.5
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,20.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,65.75
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.62
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,55.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,118.75
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,66.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89892
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9557200000000001
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9438200000000001
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (Max),A,42.88
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,22.75
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.38
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.63
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.87
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09819
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85498
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68789
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Min),A,40.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Max),A,155.75
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,65.62
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,155.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93732
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9846799999999999
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Min),A,78.38
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Max),A,119.12
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,98.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.88
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,110.5
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.38
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,74.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.62
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,122.5
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,149.88
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.12
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93622
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96851
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Max),A,105.5
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,85.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,100.12
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,130.38
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,111.88
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.12
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78375
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86535
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9941399999999999
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Min),A,126.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Max),A,98.0
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,96.62
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,132.88
931108,Humber Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,107.62
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,242.2
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.25
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.66
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,243.47
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.81
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.12
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,101.0
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,184.0
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,134.88
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,154.75
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,244.12
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,191.75
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,237.12
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,399.0
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,291.12
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,327.38
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,398.88
931108,Humber Road,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,355.38
931108,Humber Road,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9981700000000001
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9891399999999999
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,N Current (Max),A,101.75
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,N Current (RMS),A,58.12
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,84.88
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,140.5
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,113.5
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,23.25
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,92.25
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.25
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,43.62
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,121.38
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,61.5
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89407
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90591
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9666399999999999
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (Max),A,13.38
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-63.07
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.56
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.029039999999999996
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92212
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6573399999999999
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Min),A,44.75
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Max),A,172.5
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,75.12
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,172.25
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.87
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95529
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Min),A,37.62
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Max),A,148.5
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,100.88
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,143.5
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.62
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,117.25
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.62
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,129.75
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,156.38
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,137.12
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9335899999999999
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9961899999999999
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9637100000000001
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Min),A,58.38
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Max),A,97.62
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,79.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,99.62
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,122.38
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,107.12
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85559
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9012700000000001
