Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9930399999999999
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Min),A,126.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Max),A,99.25
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,94.38
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,132.5
931108,Humber Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,105.75
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.38
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.02
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.48
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.95
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.64
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,76.25
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,186.12
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,116.0
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,173.88
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,283.25
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,220.0
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,234.5
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,397.88
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,298.62
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,317.38
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,408.12
931108,Humber Road,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,353.88
931108,Humber Road,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99802
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98541
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9875200000000001
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,N Current (Max),A,75.5
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,N Current (RMS),A,52.25
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,84.88
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,111.75
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,97.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,19.88
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,78.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,41.62
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,44.12
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,87.12
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,54.62
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86087
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8927
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9671299999999999
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (Max),A,13.62
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,7.75
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.69
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.82
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0186
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8594
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6622600000000001
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Min),A,42.38
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Max),A,159.62
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,77.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,159.12
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.75
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.87
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9492200000000001
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9851700000000001
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Min),A,68.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Max),A,121.25
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,96.25
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,95.38
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,79.75
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.62
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,121.62
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,151.38
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.12
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90018
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99734
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95526
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Min),A,86.75
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Max),A,117.12
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,101.75
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,109.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,143.62
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,123.38
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84726
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8783200000000001
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946299999999999
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Min),A,120.25
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Max),A,101.75
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,95.0
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,126.75
931108,Humber Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,108.0
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.42
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,242.81
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.08
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.27
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,244.16
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,81.0
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,79.5
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,167.12
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,112.88
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,178.0
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,213.88
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,191.0
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,238.0
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,364.5
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,292.75
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,305.38
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,383.62
931108,Humber Road,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,335.0
931108,Humber Road,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99823
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98639
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98401
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,N Current (Min),A,34.62
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,N Current (Max),A,80.88
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,N Current (RMS),A,54.88
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,84.75
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,120.75
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,100.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,28.25
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,47.5
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,35.38
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,45.12
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,127.88
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,53.25
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88876
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8956299999999999
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96411
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (Max),A,13.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.69
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.69
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.25
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.033339999999999995
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87729
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.57733
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Min),A,35.75
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Max),A,89.88
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,90.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9522700000000001
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98541
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9948100000000001
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Min),A,38.75
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Max),A,128.25
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,104.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,64.25
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,122.12
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.38
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,111.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,116.25
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,165.12
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91427
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9704299999999999
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Min),A,72.12
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Max),A,97.88
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,87.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,101.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,119.62
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,110.12
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.38
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80523
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91269
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99731
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Min),A,120.88
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Max),A,107.62
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,99.75
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,127.5
931108,Humber Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,114.62
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.33
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.84
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.83
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.06
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.0
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.59
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,91.5
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,231.25
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,144.0
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,180.62
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,243.25
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,201.75
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,219.75
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,303.0
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,244.62
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,324.38
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,424.62
931108,Humber Road,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,352.38
931108,Humber Road,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9751299999999999
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9890100000000001
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,N Current (Max),A,60.62
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,N Current (RMS),A,43.38
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,70.62
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,106.38
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,78.75
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,20.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,37.88
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.62
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,49.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,76.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,58.38
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.25
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93106
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8352
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9707
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (Max),A,14.12
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-72.62
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.37
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03816
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8528100000000001
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6705
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Min),A,39.75
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Max),A,145.75
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,53.12
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,145.12
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.63
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9359999999999999
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97696
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9895299999999999
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Min),A,46.62
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Max),A,95.62
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,76.25
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,86.75
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,61.5
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,65.38
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,122.5
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.62
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9131799999999999
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93524
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Min),A,70.25
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Max),A,101.75
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,85.75
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,100.25
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,121.25
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,108.88
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.12
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.44
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80175
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9588899999999999
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Min),A,112.0
