Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Max),A,90.88
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,92.5
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,119.88
931108,Humber Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.0
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.83
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.75
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.12
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.75
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.58
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,86.5
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,147.38
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,117.75
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,152.38
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,211.88
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,169.25
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,211.5
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,321.12
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,238.0
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,248.5
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,359.12
931108,Humber Road,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,305.38
931108,Humber Road,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.81
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.37
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97629
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,N Current (Min),A,33.38
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,N Current (Max),A,57.25
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,N Current (RMS),A,45.38
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,76.25
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,92.25
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,80.38
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,20.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,37.5
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.88
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,48.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,119.12
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,57.75
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94095
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9030100000000001
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9601700000000001
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (Max),A,12.5
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.25
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.69
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.88
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.012709999999999999
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8659600000000001
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6872199999999999
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Min),A,45.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Max),A,155.62
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,60.25
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,155.12
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.75
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94079
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9764700000000001
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98215
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Min),A,34.38
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Max),A,72.12
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,52.12
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.62
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,110.88
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,66.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,97.12
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.62
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94568
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94931
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Min),A,71.38
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Max),A,112.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,91.62
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,108.88
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,133.12
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,116.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.87
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.06
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79525
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92706
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9958799999999999
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Min),A,107.5
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Max),A,89.12
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,91.25
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,114.5
931108,Humber Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.41
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.42
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.02
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.53
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.84
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,245.25
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,65.0
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,77.5
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,158.38
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,92.88
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,151.25
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,193.38
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,164.0
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,221.25
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,341.5
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,248.0
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,253.12
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,352.12
931108,Humber Road,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,268.5
931108,Humber Road,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97604
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,N Current (Min),A,34.62
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,N Current (Max),A,71.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,N Current (RMS),A,46.88
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,75.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,100.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,80.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,19.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,41.38
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.62
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,54.38
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,75.62
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,61.5
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9149200000000001
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9241299999999999
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9657
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (Min),A,6.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (Max),A,14.38
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,6.75
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.12
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.44
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00569
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8584
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67562
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Min),A,37.5
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Max),A,90.38
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,49.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,90.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92724
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9769
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Min),A,28.38
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,67.88
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,80.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.38
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,79.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,70.62
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,116.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9228200000000001
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95071
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Min),A,75.5
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Max),A,107.75
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,90.12
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,107.88
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,125.5
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,110.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.63
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.56
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85959
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9332
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9947799999999999
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Min),A,107.88
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Max),A,90.12
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,89.25
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,114.75
931108,Humber Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.62
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.41
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.36
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.62
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.31
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,69.0
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,83.0
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,142.0
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,104.12
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,154.75
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,213.88
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,170.62
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,205.12
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,276.12
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,232.75
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,256.0
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,318.5
931108,Humber Road,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,283.5
931108,Humber Road,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96936
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9934700000000001
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,N Current (Min),A,38.62
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,N Current (Max),A,65.75
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,N Current (RMS),A,51.5
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,77.62
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,105.88
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,84.62
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,19.12
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,44.88
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.25
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,54.38
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,76.25
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,66.75
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9170200000000001
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8779899999999999
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97201
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (Max),A,13.12
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.62
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-74.12
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.81
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01759
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87716
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7243
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Min),A,37.75
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Max),A,142.38
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,52.88
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,142.12
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92517
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97452
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98529
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Min),A,37.88
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Max),A,88.38
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,64.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,108.62
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,55.5
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,94.75
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86355
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9217200000000001
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Min),A,79.88
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,91.38
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,108.38
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,119.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,110.25
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90643
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92935
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Min),A,111.75
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
