Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,90.5
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,117.88
931108,Humber Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.62
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.88
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.64
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.62
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.78
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.8
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.3
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,68.0
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,73.5
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,136.5
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,102.5
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,151.25
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,213.0
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,173.5
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,205.88
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,307.25
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,231.88
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,262.62
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,304.62
931108,Humber Road,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,281.75
931108,Humber Road,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9708600000000001
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9961200000000001
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,N Current (Min),A,39.38
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,N Current (Max),A,116.25
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,N Current (RMS),A,66.5
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,77.88
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,92.88
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,82.38
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,19.88
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,35.25
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.75
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,69.62
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,168.12
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,101.88
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.69
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90704
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8439
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97375
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (Max),A,16.5
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.44
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.94
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26232
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87665
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81884
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Max),A,89.62
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,42.25
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,89.75
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.56
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92856
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9706100000000001
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9848299999999999
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Min),A,32.25
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Max),A,61.62
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,48.75
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,67.38
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,109.5
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,64.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,89.5
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9267299999999999
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9127200000000001
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Min),A,78.12
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Max),A,106.62
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,89.62
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,109.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,125.88
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,111.38
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88956
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94281
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Min),A,122.25
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Max),A,105.0
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,103.62
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,129.12
931108,Humber Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,112.0
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.89
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.45
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.14
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.02
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,96.5
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,198.62
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,145.12
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,148.62
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,179.88
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,160.38
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,211.88
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,282.25
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,227.38
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,288.12
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,381.12
931108,Humber Road,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,325.62
931108,Humber Road,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9989299999999999
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9819
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9954799999999999
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,N Current (Max),A,84.62
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,N Current (RMS),A,66.12
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,79.5
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,130.25
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,103.88
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.88
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,57.12
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.62
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,68.88
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,143.5
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,82.38
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.44
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9258700000000001
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85006
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96957
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (Max),A,13.88
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.75
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.25
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.060110000000000004
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86349
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76794
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Min),A,33.38
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Max),A,138.62
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,50.38
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,138.12
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.94
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94327
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9747600000000001
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98767
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Min),A,30.12
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Max),A,81.75
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,58.5
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,114.62
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,71.25
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,104.75
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9598700000000001
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957600000000001
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94055
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Min),A,67.25
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Max),A,92.75
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,78.12
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,98.12
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,114.38
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,102.62
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8094100000000001
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9539200000000001
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Min),A,122.75
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Max),A,98.75
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,93.12
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,129.88
931108,Humber Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,106.25
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.88
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.95
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Min),V,243.75
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.02
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.77
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,N Current (Min),A,75.38
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,N Current (Max),A,179.0
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,115.5
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Min),A,158.88
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Max),A,224.12
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,185.38
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Min),A,208.5
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Max),A,301.5
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,233.5
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Min),A,268.62
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Max),A,361.62
931108,Humber Road,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,314.62
931108,Humber Road,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 04:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9985
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9944200000000001
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,N Current (Min),A,23.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,N Current (Max),A,83.38
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,N Current (RMS),A,56.25
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,93.62
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,128.12
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,103.5
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,31.88
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,61.75
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.12
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,62.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,99.75
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,77.38
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9562700000000001
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9122
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9688700000000001
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (Max),A,11.75
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-72.06
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.06
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11379
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85144
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7720600000000001
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Min),A,33.38
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Max),A,138.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,58.25
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,137.5
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9459200000000001
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96555
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Min),A,52.12
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Max),A,89.38
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,74.38
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,103.12
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,113.62
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,85.12
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,109.75
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.25
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92261
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96167
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Min),A,55.38
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Max),A,93.38
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,75.88
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,87.38
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,117.25
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,98.25
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.56
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8285799999999999
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94842
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9953299999999999
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Min),A,106.62
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Max),A,93.62
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,92.88
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,114.12
931108,Humber Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.88
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.02
