Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.28
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,243.8
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.64
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.94
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.09
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,66.5
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,167.75
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,110.88
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,173.88
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,230.5
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,203.0
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,204.88
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,331.88
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,240.5
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,290.0
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,362.25
931108,Humber Road,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,317.0
931108,Humber Road,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978299999999999
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9789399999999999
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,N Current (Min),A,38.88
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,N Current (Max),A,72.5
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,N Current (RMS),A,57.62
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,80.88
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,113.12
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,93.88
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,21.5
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,47.75
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.5
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,60.75
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,102.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,77.88
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9581
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92837
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96747
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (Max),A,17.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-65.63
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.44
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09303
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8632200000000001
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76577
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Min),A,48.62
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Max),A,73.88
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,54.75
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,73.62
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.88
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.82
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.31
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91095
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9666100000000001
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Min),A,23.88
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Max),A,96.12
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,78.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,99.88
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.75
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,107.5
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.12
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,87.38
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,118.12
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.88
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93384
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96616
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Min),A,53.38
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Max),A,77.75
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,65.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,87.12
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,96.25
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.5
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85605
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9488200000000001
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939600000000001
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Min),A,99.75
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Max),A,86.5
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,91.25
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,107.25
931108,Humber Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.5
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.98
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.88
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.69
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.23
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Min),V,243.52
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,54.0
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,N Current (Min),A,85.0
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,N Current (Max),A,171.0
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,126.62
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Min),A,165.0
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Max),A,225.75
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,189.25
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Min),A,199.25
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Max),A,273.62
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,222.12
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Min),A,294.38
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Max),A,349.75
931108,Humber Road,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,319.75
931108,Humber Road,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 03:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9976200000000001
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97751
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9935299999999999
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,N Current (Min),A,31.62
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,N Current (Max),A,73.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,N Current (RMS),A,55.88
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,78.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,103.12
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,88.5
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,22.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,58.25
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.75
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,55.38
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,88.25
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,75.12
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9108
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8659600000000001
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9701799999999999
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (Max),A,13.62
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.56
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.56
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1205
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85211
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75952
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Min),A,39.62
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Max),A,105.25
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,57.5
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,105.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.13
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94147
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96405
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Max),A,97.5
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,76.62
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,96.5
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.88
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,117.88
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,88.75
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,110.75
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.88
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9947799999999999
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9472
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Min),A,55.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Max),A,75.5
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,63.5
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,87.38
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,95.88
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.12
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8272700000000001
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9584600000000001
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Min),A,93.75
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Max),A,83.12
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,86.12
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,105.5
931108,Humber Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.25
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.31
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.0
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Min),V,243.89
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.48
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.12
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.77
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,54.0
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,N Current (Min),A,75.38
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,N Current (Max),A,152.25
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,112.25
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Min),A,171.88
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Max),A,223.12
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,195.62
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Min),A,192.0
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Max),A,317.25
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,222.62
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Min),A,272.88
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Max),A,334.12
931108,Humber Road,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,306.38
931108,Humber Road,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-05 03:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.87
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978899999999999
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98169
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9905700000000001
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,N Current (Min),A,33.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,N Current (Max),A,88.38
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,N Current (RMS),A,52.62
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,81.12
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,117.88
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,90.62
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,21.38
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,60.12
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,49.38
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,142.62
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,65.62
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.06
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91446
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8960899999999999
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96042
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (Max),A,13.25
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,7.38
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.5
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.69
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0461
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88064
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68487
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Min),A,36.75
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Max),A,109.88
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,46.62
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,109.62
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.31
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9205
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9621299999999999
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9909100000000001
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Max),A,107.25
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,74.25
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,106.5
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,116.62
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,94.75
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,111.12
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.12
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93463
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9468700000000001
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Min),A,37.88
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Max),A,81.25
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,61.75
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.75
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,100.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.88
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77227
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9499799999999999
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Min),A,91.62
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Max),A,81.62
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,86.75
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,98.5
931108,Humber Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.5
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.22
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.53
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Min),V,244.56
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.75
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
931108,Humber Road,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
